Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,6.69,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,14.08,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,23.67,13.47
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,32.18,22.59
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,37.8,28.14
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,43.51,33.58
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,47.35,37.14
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,51.24,40.61
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,54.12,43.18
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,57.0,45.69
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,62.03,50.1
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,66.88,54.32
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,68.19,55.37
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,76.43,62.58
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,78.59,64.39
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,111.64,68.51
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,168.75,99.27
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,225.77,143.49
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,281.87,193.96
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,336.23,245.46
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,387.51,294.69
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,437.11,342.06
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,483.08,384.98
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,528.41,426.15
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,509.66,415.67
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,464.17,381.22
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,565.73,467.2
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,665.65,551.69
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,686.69,570.92
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,703.88,587.06
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,716.43,598.52
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,725.2,606.73
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,719.52,603.99
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,709.72,597.77
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,687.46,580.09
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,661.35,558.44
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,611.04,515.68
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,566.15,475.17
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,478.37,396.84
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,390.56,305.4
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,201.28,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,1.97,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,10.25,2.76
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,16.75,9.11
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,24.41,16.25
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,32.1,23.37
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,40.19,30.8
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,48.3,38.15
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,55.38,44.51
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,62.4,50.73
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,88.96,74.35
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,114.18,96.51
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,130.75,110.86
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,145.66,123.68
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,133.79,112.87
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,142.64,102.71
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,180.26,123.09
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,220.88,153.3
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,267.31,188.54
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,325.5,236.72
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,375.55,283.68
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,424.26,329.11
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,470.89,372.09
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,516.33,413.4
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,556.68,449.61
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,594.32,482.87
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,627.33,512.36
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,657.36,539.14
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,679.26,558.25
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,697.45,574.2
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,710.3,584.08
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,719.44,591.08
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,714.74,589.25
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,706.04,584.19
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,686.1,569.07
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,662.46,550.26
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,615.35,511.51
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,572.92,474.34
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,492.45,404.07
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,411.99,322.3
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,212.95,21.86
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,7.47,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.6,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,25.12,15.18
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,34.68,24.94
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,40.75,30.88
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,46.87,36.69
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,67.82,55.58
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,89.98,75.27
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,100.49,84.53
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,110.75,93.46
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,109.1,91.63
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,106.49,88.98
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,90.35,74.63
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,77.55,63.24
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,78.88,64.31
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,112.31,69.07
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,167.88,103.9
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,220.42,148.52
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,231.29,172.24
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,206.95,164.74
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,256.05,202.76
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,319.39,253.32
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,289.2,231.78
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,246.22,198.5
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,300.86,243.72
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,354.11,287.88
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,283.64,231.23
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,179.71,145.48
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,287.43,236.72
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,393.84,325.03
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,269.01,222.52
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,124.02,99.78
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,270.77,227.38
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,412.57,346.74
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,383.55,322.72
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,352.87,297.37
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,315.4,265.75
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,276.32,231.63
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,225.23,185.98
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,172.6,135.34
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,87.48,19.73
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,7.87,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,16.41,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,25.49,15.6
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,34.66,24.87
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,40.74,30.78
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,46.87,36.56
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,51.2,40.5
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,55.53,44.32
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,58.61,47.02
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,66.71,54.15
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,68.36,55.38
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,70.05,56.64
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,71.92,58.15
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,73.77,59.66
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,74.83,60.48
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,109.94,65.63
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,165.5,96.63
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,221.22,139.5
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,275.93,187.1
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,329.9,235.92
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,382.66,283.6
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,431.34,327.0
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,476.77,366.04
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,521.8,403.1
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,561.14,435.58
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,597.59,464.82
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,627.45,488.28
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,653.71,508.4
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,650.65,506.72
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,644.67,502.76
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,639.78,500.24
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,630.23,494.11
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,573.8,454.83
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,505.77,405.92
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,478.97,387.81
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,449.8,366.39
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,411.03,336.64
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,370.47,303.76
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,313.44,255.09
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,255.85,200.75
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,136.2,49.98
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,8.26,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,17.25,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,26.77,16.92
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,36.35,26.5
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,42.81,32.78
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,49.32,38.92
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,53.29,42.55
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,57.32,46.09
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,65.37,53.25
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,68.64,56.07
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,69.96,57.01
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,71.35,58.0
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,72.88,59.22
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,74.42,60.44
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,75.8,61.43
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,113.8,67.41
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,171.06,99.61
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,233.14,147.31
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,285.11,191.6
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,340.73,239.54
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,392.96,286.13
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,443.54,330.69
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,490.7,371.69
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,535.41,409.78
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,575.27,445.23
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,612.15,477.84
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,644.31,506.85
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,673.15,532.94
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,693.59,551.46
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,710.16,566.95
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,673.61,542.09
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,626.61,508.7
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,676.66,547.27
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,719.84,578.63
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,697.91,561.15
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,672.15,540.65
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,633.02,510.68
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,585.12,472.13
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,498.36,400.41
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,411.04,321.52
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,219.08,103.72
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,8.26,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,17.35,0.63
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,25.67,16.11
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,34.09,24.45
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,39.87,30.05
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,45.7,35.53
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,53.5,42.56
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,57.47,46.04
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,60.47,48.66
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,63.46,51.23
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,65.89,53.16
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,68.29,55.05
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,69.85,56.3
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,71.4,57.55
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,79.1,64.05
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,116.71,68.97
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,172.62,100.57
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,228.48,143.75
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,282.97,191.1
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,336.75,239.63
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,388.03,286.74
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,437.7,331.92
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,484.44,373.22
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,529.13,411.82
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,538.25,422.85
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,532.44,421.17
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,601.51,477.47
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,665.53,529.55
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,662.92,529.14
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,650.74,521.65
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,689.35,553.26
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,729.37,584.34
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,725.97,582.37
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,718.61,577.67
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,697.05,562.37
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,671.75,543.61
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,628.01,510.82
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,588.49,479.13
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,509.91,413.42
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,430.95,341.08
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,239.73,131.18
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,9.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,7.87,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,16.59,1.96
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,24.24,14.88
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,34.78,24.89
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,39.89,29.84
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,45.09,34.71
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,48.47,37.75
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,51.91,40.73
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,54.74,43.19
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,57.57,45.61
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,65.15,52.08
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,66.93,53.41
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,68.8,54.92
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,70.58,56.36
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,72.46,57.77
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,114.41,64.73
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,172.63,97.89
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,230.82,142.96
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,287.45,192.41
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,342.98,242.83
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,396.44,291.66
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,448.23,338.39
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,496.36,380.48
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,542.3,419.62
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,584.12,455.35
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,623.03,488.01
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,656.1,515.88
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,685.71,540.72
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,709.53,560.65
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,729.63,576.28
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,740.96,584.37
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,748.36,589.73
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,753.87,595.65
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,747.78,593.05
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,727.41,579.0
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,703.2,561.49
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,660.73,530.48
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,615.0,494.87
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,534.89,429.2
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,463.83,364.42
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,317.67,189.83
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,126.41,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,9.05,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.94,4.53
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,28.06,18.13
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,37.26,26.96
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,42.97,32.43
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,48.74,37.8
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,52.74,41.46
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,61.44,49.17
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,63.96,51.34
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,66.52,53.49
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,63.94,50.99
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,68.52,54.79
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,70.36,56.27
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,72.12,57.69
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,73.37,58.55
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,116.9,65.78
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,175.67,99.85
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,234.29,145.66
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,291.57,195.5
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,347.81,246.05
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,401.4,294.88
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,453.29,341.45
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,501.68,383.54
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,547.68,422.45
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,589.78,458.24
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,628.94,490.96
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,662.24,518.63
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,692.06,543.22
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,716.41,563.11
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,737.05,578.58
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,748.31,587.66
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,755.59,594.03
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,762.26,599.28
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,757.28,596.0
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,738.31,582.79
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,715.5,566.23
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,673.77,535.7
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,628.77,500.81
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,552.22,438.83
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,473.65,369.94
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,341.11,216.4
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,147.35,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,9.05,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,19.06,5.81
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,27.43,17.7
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,35.9,25.86
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,41.34,31.05
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,50.74,39.61
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,54.75,43.17
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,58.78,46.63
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,58.51,46.32
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,58.36,46.09
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,70.11,56.29
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,85.5,69.57
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,86.09,69.91
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,86.79,70.37
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,95.31,77.44
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,138.73,90.76
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,185.0,113.17
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,242.5,152.4
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,299.11,201.63
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,354.63,251.58
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,407.7,299.53
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,459.1,345.3
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,507.27,387.68
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,553.15,427.23
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,594.65,462.54
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,633.23,494.87
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,612.67,481.87
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,564.33,447.41
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,533.77,426.23
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,479.66,386.26
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,422.35,342.08
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,342.74,279.17
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,228.4,186.6
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,113.1,89.64
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,100.19,79.19
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,87.12,68.28
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,72.49,56.02
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,57.42,43.17
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.39,30.09
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,26.42,16.13
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,14.88,4.71
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,9.83,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,20.61,7.87
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,29.68,19.75
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,38.81,28.43
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,44.84,34.17
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,50.9,39.76
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,67.23,54.32
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,78.71,64.43
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,86.04,70.76
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,93.19,76.86
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,81.73,66.52
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,74.01,59.52
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,80.42,64.97
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,91.83,74.71
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,88.99,72.11
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,124.5,72.03
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,182.35,106.96
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,244.96,156.39
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,300.18,204.19
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,354.84,252.97
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,407.58,300.73
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,458.72,346.36
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,506.04,387.27
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,551.06,425.14
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,591.5,459.08
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,629.03,489.93
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,632.29,494.63
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,625.35,491.32
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,614.23,484.43
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,587.99,466.03
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,562.92,448.74
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,533.03,427.29
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,537.76,432.84
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,540.08,436.21
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,512.62,415.67
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,482.71,392.78
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,444.65,363.58
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,404.62,331.4
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,350.58,285.69
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,295.64,236.53
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,164.24,113.46
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,10.23,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,19.85,8.19
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.13,21.08
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,42.31,31.58
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,51.41,40.03
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,60.36,48.17
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,65.76,52.91
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,73.39,59.46
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,83.24,67.98
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,94.82,77.89
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,110.23,91.02
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,128.07,106.1
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,133.63,110.6
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,139.11,115.06
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,148.68,123.01
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,179.88,133.67
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,210.92,153.29
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,245.09,178.92
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,277.62,206.61
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,309.33,234.17
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,321.55,247.44
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,323.08,251.46
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,342.55,268.07
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,362.1,284.52
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,402.87,317.38
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,438.06,345.96
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,368.36,292.81
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,286.75,228.74
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,381.62,306.86
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,485.48,389.67
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,467.95,376.73
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,447.46,362.13
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,302.79,247.84
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,137.76,110.78
