Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,120.62,96.93
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,103.2,82.28
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,85.15,66.96
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,66.59,50.96
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,49.38,36.03
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,31.0,20.03
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,16.8,6.82
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.51,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.75,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,11.41,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,23.87,11.9
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,33.2,23.07
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,42.55,31.94
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,48.39,37.52
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,54.27,42.96
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,73.27,59.9
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,93.47,77.69
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,103.82,86.61
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,113.85,95.18
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,118.61,98.89
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,119.57,99.3
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,122.01,101.19
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,124.52,103.15
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,131.99,109.38
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,170.22,121.82
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,207.14,144.68
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,247.45,175.55
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,287.61,210.5
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,326.15,244.74
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,363.89,277.77
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,402.98,311.93
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,470.79,367.61
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,542.76,427.18
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,581.73,461.19
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,617.84,492.49
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,619.16,496.08
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,610.58,491.51
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,603.67,487.87
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,584.37,474.41
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,566.78,462.45
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,545.05,446.88
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,478.19,395.79
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,427.16,355.69
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,400.8,335.24
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,372.71,312.72
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,338.59,284.55
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,302.95,254.14
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,252.98,210.4
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,201.74,164.16
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,111.28,80.42
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,12.08,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,11.02,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,23.24,12.04
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,30.75,21.04
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,38.4,28.41
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,43.41,33.23
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,52.51,41.55
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,73.28,60.04
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,99.32,82.93
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,110.54,92.63
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,121.28,101.82
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,128.73,107.85
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,131.5,109.78
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,114.42,94.74
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,101.46,83.33
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,89.17,72.53
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,131.18,73.98
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,190.57,111.43
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,249.73,159.4
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,307.78,210.82
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,364.85,262.64
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,419.8,313.3
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,473.05,361.8
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,521.41,405.64
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,566.52,445.83
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,608.22,482.64
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,646.98,516.48
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,680.24,546.03
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,710.08,572.64
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,733.23,594.74
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,752.59,612.53
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,771.54,630.3
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,779.36,639.54
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,776.9,640.24
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,770.31,637.69
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,749.95,622.91
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,725.64,604.46
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,682.72,571.03
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,644.36,539.45
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,567.48,473.54
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,489.36,403.04
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,358.79,275.48
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,205.72,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,80.76,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,11.02,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,23.17,12.49
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,30.23,20.62
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,37.43,27.47
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,42.41,32.21
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,51.37,40.37
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,55.28,43.81
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,59.2,47.15
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,61.76,49.33
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,64.33,51.47
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,68.32,54.86
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,72.18,58.11
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,86.02,70.1
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,104.79,86.29
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,87.26,70.75
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,129.67,74.18
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,192.31,115.74
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,247.9,161.23
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,296.62,209.49
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,343.17,255.68
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,381.54,292.72
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,409.36,320.0
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,448.76,354.67
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,493.73,393.3
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,561.59,450.05
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,628.21,506.03
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,660.8,533.15
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,690.09,557.28
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,713.18,578.46
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,739.77,601.03
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,750.48,610.71
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,757.12,617.49
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,716.84,588.43
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,667.37,551.82
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,685.73,567.92
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,700.99,580.92
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,658.14,548.22
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,612.36,511.51
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,528.39,440.64
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,442.82,365.13
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,264.08,204.27
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,34.98,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,10.23,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,11.59,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,23.8,13.29
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,30.36,20.64
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,37.09,27.01
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,41.88,31.52
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,46.71,35.94
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,49.74,38.57
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,57.94,45.67
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,61.08,48.32
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,64.12,50.86
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,66.57,52.87
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,68.93,54.79
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,70.74,56.23
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,72.46,57.61
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,74.0,58.72
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,133.34,72.98
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,193.38,111.55
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,253.18,160.14
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,311.85,212.36
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,369.39,264.94
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,424.78,315.59
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,478.44,363.95
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,528.05,407.31
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,575.09,447.39
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,618.14,484.23
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,658.21,518.01
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,692.44,546.76
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,723.1,572.38
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,747.78,593.1
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,768.66,610.32
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,780.54,620.14
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,788.37,627.17
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,795.96,633.89
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,791.43,631.66
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,773.28,619.28
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,751.19,603.54
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,711.8,574.81
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,669.05,541.88
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,598.51,484.3
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,535.88,429.28
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,413.61,317.36
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,273.0,2.83
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,111.44,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,11.42,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,23.43,13.35
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,30.22,20.6
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,40.26,29.84
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,45.31,34.59
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,50.4,39.23
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,54.03,42.45
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,57.65,45.59
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,60.34,47.86
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,63.0,50.07
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,69.97,55.92
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,70.74,56.32
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,72.83,58.0
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,74.83,59.61
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,77.17,61.39
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,137.21,75.7
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,196.56,114.03
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,255.68,161.7
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,313.94,212.37
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,371.19,263.08
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,425.64,311.37
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,478.35,357.13
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,528.0,398.73
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,575.39,437.27
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,618.25,471.82
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,658.13,503.22
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,692.76,529.06
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,723.94,551.77
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,748.89,569.61
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,770.07,584.27
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,783.95,594.01
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,793.88,601.18
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,794.84,604.23
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,791.91,604.72
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,786.47,602.22
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,768.48,590.66
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,732.29,567.39
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,692.84,540.15
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,626.65,490.02
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,558.56,434.72
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,442.08,333.58
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,312.03,57.75
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,133.7,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,13.36,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,26.19,15.75
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,39.24,28.35
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,52.0,40.12
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,63.78,50.87
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,75.31,61.22
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,85.24,69.99
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,94.93,78.42
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,83.3,68.04
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,74.14,59.84
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,95.45,78.33
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,134.61,112.15
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,120.02,99.26
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,115.49,95.16
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,147.14,122.26
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,195.48,152.38
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,218.3,166.5
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,253.06,191.74
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,282.31,216.48
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,312.75,242.79
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,348.19,272.76
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,387.37,306.23
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,245.64,196.26
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,65.51,48.97
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,76.01,57.78
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,86.7,66.71
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,103.79,80.95
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,121.68,95.89
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,98.01,76.4
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,74.24,56.73
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,53.37,39.35
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,32.91,22.2
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,27.13,17.41
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,21.36,12.59
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,19.05,10.65
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,16.75,8.7
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,13.69,6.08
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,10.63,3.43
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,8.34,1.43
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.06,0.0
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,3.78,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,16.54,0.0
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,32.29,21.22
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,44.06,32.88
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,55.48,43.58
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,63.19,50.79
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,70.87,57.77
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,78.32,64.38
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,81.86,67.42
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,85.08,70.12
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,88.32,72.79
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,89.43,73.58
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,90.64,74.46
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,91.97,75.46
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,93.35,76.51
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,98.4,80.77
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,153.29,93.86
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,214.69,137.06
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,269.58,182.93
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,323.17,230.91
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,376.31,279.36
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,426.85,326.01
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,475.92,370.63
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,524.29,413.65
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,572.02,455.36
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,612.37,490.42
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,649.78,522.42
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,681.97,549.78
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,710.76,574.08
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,731.9,591.98
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,749.19,605.83
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,759.69,614.61
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,766.24,620.56
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,761.32,618.85
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,758.11,618.47
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,740.51,606.03
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,719.28,590.47
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,676.18,556.95
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,630.04,519.75
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,560.89,462.62
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,490.16,401.3
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,368.55,293.43
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,235.36,101.45
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,89.25,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,14.15,0.0
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,28.78,18.62
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,36.85,26.71
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,44.95,34.31
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,50.03,39.1
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,55.15,43.77
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,59.25,47.41
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,63.31,50.95
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,93.86,77.87
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,124.35,104.44
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,97.77,80.73
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,78.65,63.68
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,91.5,74.76
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,109.83,90.53
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,101.32,82.98
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,149.95,88.88
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,206.38,128.32
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,262.88,175.99
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,312.45,229.14
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,336.57,259.07
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,343.39,269.53
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,335.48,266.43
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,308.04,246.15
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,264.38,211.72
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,335.66,270.17
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,406.96,328.42
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,446.69,361.11
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,475.97,385.79
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,413.99,337.2
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,360.62,294.38
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,323.12,264.41
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,265.0,217.29
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,207.94,170.25
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,133.84,107.96
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,118.72,95.49
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,103.44,82.64
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,87.54,69.25
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,71.21,55.28
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,54.93,41.17
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,37.86,26.26
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,22.33,12.61
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,9.89,0.0
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.11,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,15.56,1.44
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,30.36,20.34
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,44.1,33.43
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,57.56,45.89
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,70.26,57.56
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,82.63,68.71
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,92.31,77.29
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,101.74,85.51
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,106.38,89.38
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,107.48,90.1
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,118.55,99.36
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,133.54,111.88
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,125.55,104.66
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,122.28,101.61
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,123.45,91.93
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,164.08,105.32
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,218.47,145.79
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,268.5,188.43
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,314.55,226.33
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,365.81,269.63
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,427.14,321.21
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,491.19,375.25
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,539.67,417.94
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,586.05,458.22
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,627.68,494.41
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,666.45,527.83
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,700.91,557.58
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,732.16,584.61
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,762.74,609.25
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,783.16,625.7
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,782.49,627.42
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,776.96,625.76
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,791.35,638.49
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,802.25,648.51
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,785.37,637.95
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,764.56,624.11
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,724.5,595.25
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,688.54,568.05
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,617.06,509.88
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,544.03,447.31
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,428.04,344.76
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,304.74,176.47
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,120.5,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,13.81,2.04
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,28.33,18.67
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,35.03,25.35
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,41.84,31.76
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,50.3,39.54
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,55.25,44.05
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,58.42,46.85
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,61.61,49.62
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,64.21,51.8
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,66.78,53.94
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,68.49,55.2
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,77.65,62.99
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,79.62,64.57
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,81.5,66.08
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,95.87,64.43
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,156.5,89.47
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,216.99,132.53
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,277.29,183.93
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,336.08,237.23
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,393.88,290.36
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,449.28,341.61
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,502.99,390.51
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,552.93,435.48
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,600.49,477.54
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,644.2,515.88
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,684.94,551.23
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,719.4,581.22
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,750.27,608.09
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,774.78,628.2
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,795.42,645.34
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,806.83,655.9
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,822.68,670.04
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,821.55,672.21
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,816.23,671.25
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,796.33,657.64
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,772.37,640.49
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,732.77,609.9
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,697.29,581.19
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,627.85,523.56
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,556.85,461.58
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,440.87,358.83
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,319.86,202.12
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,126.54,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
