Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,9.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,18.69,6.15
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,30.41,20.5
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,39.96,29.7
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,49.36,38.5
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,54.94,43.71
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,60.48,48.73
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,60.89,48.95
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,61.54,49.34
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,85.97,70.8
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,105.59,87.79
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,113.63,94.37
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,121.4,100.67
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,95.41,77.96
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,82.55,66.68
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,109.48,75.04
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,168.58,107.22
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,219.17,138.46
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,279.62,184.38
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,338.14,237.12
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,395.74,289.72
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,436.97,330.88
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,467.05,360.97
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,533.34,416.22
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,601.45,472.69
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,644.56,509.23
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,684.75,542.9
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,719.86,571.1
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,751.57,596.23
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,776.66,615.57
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,797.97,632.11
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,793.72,630.39
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,776.29,619.25
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,733.63,589.87
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,680.48,552.23
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,658.36,536.8
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,632.73,518.1
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,599.83,494.03
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,564.15,466.58
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,502.59,416.2
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,436.8,360.01
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,350.65,283.6
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,261.22,172.48
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,97.23,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,10.23,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.12,8.15
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,32.74,22.48
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,41.82,31.18
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,50.81,39.53
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,56.68,44.94
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,62.5,50.14
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,62.17,49.69
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,62.16,49.48
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,68.63,55.02
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,70.04,56.1
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,70.89,56.68
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,79.52,64.03
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,81.47,65.56
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,83.33,67.02
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,103.7,66.19
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,165.78,93.68
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,227.45,137.48
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,288.9,188.59
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,348.85,240.83
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,407.55,291.93
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,463.41,339.91
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,517.43,384.69
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,568.24,425.65
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,616.63,463.2
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,660.64,498.17
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,701.6,530.23
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,736.18,558.02
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,767.14,582.99
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,792.03,603.42
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,813.01,621.3
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,825.51,634.06
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,842.62,650.03
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,842.05,653.81
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,837.23,654.73
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,815.82,642.43
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,780.22,619.4
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,741.33,593.72
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,696.05,561.62
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,631.15,512.27
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,564.39,458.05
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,450.81,361.63
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,337.07,231.82
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,132.21,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,20.56,9.43
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,32.85,22.87
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,40.08,29.94
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,47.37,36.81
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,52.42,41.51
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,57.48,46.07
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,60.87,48.93
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,69.55,56.41
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,72.54,58.89
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,75.5,61.32
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,77.2,62.51
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,78.9,63.7
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,80.13,64.61
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,81.36,65.54
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,103.3,65.65
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,162.61,93.55
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,226.99,140.21
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,284.53,187.96
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,340.77,236.91
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,396.07,285.23
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,448.66,331.8
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,499.62,376.2
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,548.65,418.16
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,596.11,458.11
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,637.72,492.58
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,676.38,524.25
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,709.62,551.92
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,739.46,576.83
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,762.31,594.25
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,781.37,609.09
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,801.17,625.08
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,809.1,632.79
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,806.99,634.35
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,800.78,633.08
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,781.47,621.06
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,758.23,605.88
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,725.52,583.76
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,684.39,554.06
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,616.91,501.58
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,547.91,444.91
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,440.84,354.86
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,336.3,239.73
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,130.6,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,10.23,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,21.73,10.98
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,35.88,25.54
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,44.48,33.78
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,53.02,41.73
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,71.02,57.86
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,91.64,76.03
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,103.51,86.11
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,115.1,95.78
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,114.77,95.2
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,113.36,93.71
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,135.82,112.48
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,158.33,130.9
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,165.32,136.33
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,164.76,135.51
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,180.36,136.18
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,213.54,155.13
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,238.86,166.83
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,285.02,198.31
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,330.63,237.41
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,375.86,276.4
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,431.32,321.21
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,495.7,373.36
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,543.89,413.17
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,587.29,448.65
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,631.42,484.06
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,669.58,514.49
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,702.15,540.9
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,731.26,564.55
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,753.91,584.42
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,772.78,601.12
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,781.8,609.93
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,786.68,616.0
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,782.74,617.0
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,780.42,619.2
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,762.54,609.06
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,741.02,595.82
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,700.89,567.84
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,657.74,536.3
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,595.21,486.9
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,530.99,433.45
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,423.39,341.93
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,318.7,232.57
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,121.52,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,23.59,12.96
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,36.7,26.32
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,51.16,39.61
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,65.24,52.33
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,78.23,63.97
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,90.84,75.07
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,101.59,84.36
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,112.02,93.25
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,116.87,97.19
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,117.91,97.82
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,138.66,115.39
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,160.0,133.25
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,167.6,139.32
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,174.86,145.13
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,188.89,144.95
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,216.12,157.96
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,246.19,182.13
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,274.87,207.14
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,307.42,232.4
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,348.01,264.75
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,394.19,301.42
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,446.89,343.85
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,452.37,351.36
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,440.23,344.27
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,468.12,367.69
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,496.46,391.19
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,519.71,410.88
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,542.42,430.22
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,504.72,401.91
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,443.93,355.71
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,463.3,372.51
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,463.91,374.76
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,365.52,298.08
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,263.19,215.57
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,240.48,197.97
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,216.81,179.0
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,191.82,158.48
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,165.99,136.83
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,136.25,111.3
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,105.29,84.25
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,70.15,53.23
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,25.48,13.8
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,10.69,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,16.61,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,23.98,13.76
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,33.05,23.29
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,38.84,28.91
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,44.77,34.41
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,49.25,38.53
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,58.13,46.44
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,61.5,49.25
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,64.85,51.99
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,85.84,70.27
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,107.43,88.85
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,123.99,102.9
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,144.51,120.25
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,154.37,128.36
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,163.8,136.09
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,179.2,134.05
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,210.33,149.26
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,237.31,159.23
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,292.0,196.87
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,349.24,248.25
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,405.6,298.88
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,459.44,347.46
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,511.64,393.67
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,535.35,417.1
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,543.46,426.58
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,563.37,444.53
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,584.0,462.34
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,674.3,534.61
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,751.3,596.55
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,775.0,614.31
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,803.12,635.78
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,816.98,647.24
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,826.86,656.07
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,791.58,633.21
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,756.16,610.18
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,770.35,622.8
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,787.01,636.75
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,750.44,610.32
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,717.7,585.93
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,656.41,537.92
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,593.39,485.67
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,486.29,395.51
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,381.52,290.43
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,192.56,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.05,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,16.76,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,27.69,17.14
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,38.57,28.18
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,47.91,36.96
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,57.17,45.44
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,60.65,48.67
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,61.51,49.44
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,88.72,73.44
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,119.13,99.93
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,130.89,109.85
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,142.29,119.4
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,138.81,115.85
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,134.44,111.6
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,153.13,127.33
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,181.06,150.73
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,194.85,152.73
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,214.34,166.35
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,241.65,183.97
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,282.67,213.91
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,299.97,230.65
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,308.33,239.65
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,341.04,266.0
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,377.56,295.61
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,387.57,304.95
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,395.12,312.12
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,372.83,295.57
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,333.3,265.03
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,425.44,340.2
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,528.79,422.69
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,484.39,388.02
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,416.52,335.18
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,610.62,492.48
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,785.99,627.57
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,603.99,490.59
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,383.59,315.32
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,476.46,394.75
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,570.7,472.74
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,527.17,438.44
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,481.91,402.28
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,427.2,357.37
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,371.51,309.7
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,274.07,225.7
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,196.97,151.2
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,97.17,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,7.47,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,15.53,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,25.07,15.51
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,34.7,24.93
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,40.47,30.46
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,46.34,35.86
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,68.53,55.7
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,90.96,75.51
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,93.14,77.25
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,96.88,80.33
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,81.35,66.35
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,69.81,55.96
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,71.63,57.3
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,81.43,65.52
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,83.2,66.89
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,84.89,68.2
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,124.3,73.39
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,184.21,106.78
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,243.35,151.97
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,302.28,202.13
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,359.79,252.09
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,416.36,300.47
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,470.51,347.29
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,522.94,391.58
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,572.77,433.15
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,620.52,472.21
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,663.07,506.69
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,702.62,538.4
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,692.96,533.37
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,668.95,517.52
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,745.4,576.27
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,809.02,621.38
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,826.7,632.98
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,832.0,636.69
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,830.28,638.8
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,824.47,638.19
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,801.33,624.19
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,780.17,611.41
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,742.37,586.69
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,701.53,558.67
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,634.31,508.29
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,565.38,453.96
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,461.51,369.37
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,359.45,276.77
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,187.78,15.89
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,7.87,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,16.41,1.23
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,25.98,16.32
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,35.66,25.62
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,41.81,31.48
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,48.0,37.2
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,67.72,54.76
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,82.04,67.34
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,73.14,59.23
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,67.29,53.84
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,69.64,55.75
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,71.96,57.61
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,79.55,64.04
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,80.16,64.4
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,81.66,65.55
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,83.08,66.64
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,126.12,73.21
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,187.08,108.5
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,247.51,155.79
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,307.7,208.26
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,366.89,261.1
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,425.29,312.89
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,480.94,362.04
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,534.87,408.46
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,585.2,451.01
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,633.17,490.58
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,677.18,526.21
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,718.22,558.85
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,753.48,586.67
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,785.2,610.17
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,810.54,630.35
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,832.03,648.08
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,845.79,659.78
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,855.51,668.87
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,855.43,670.38
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,861.08,676.15
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,847.2,668.36
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,829.4,657.7
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,794.82,634.42
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,756.84,607.67
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,695.89,561.37
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,632.55,510.68
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,539.25,433.29
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,439.41,341.43
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,227.22,54.9
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,7.87,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,15.2,2.6
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,29.37,19.43
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,42.98,32.21
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,57.5,45.46
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,71.67,58.16
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,85.16,70.14
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,98.3,81.6
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,111.08,92.56
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,123.69,103.24
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,124.25,103.4
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,123.86,102.77
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,144.56,120.02
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,166.05,137.67
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,174.54,144.48
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,182.83,151.14
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,195.72,146.91
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,231.35,168.22
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,263.58,194.84
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,292.24,220.19
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,327.4,248.72
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,366.04,280.52
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,394.02,304.69
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,420.96,327.65
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,437.28,342.19
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,450.76,354.11
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,467.49,368.07
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,482.67,380.61
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,389.19,308.85
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,282.25,224.28
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,393.15,315.07
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,513.88,410.53
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,552.95,442.59
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,612.4,489.98
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,427.14,346.73
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,214.93,174.11
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,248.9,204.77
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,303.39,251.05
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,275.29,228.32
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,246.28,204.6
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,212.87,176.66
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,178.09,146.76
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,133.68,107.87
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,71.52,53.41
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,31.6,6.65
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
