Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,9.05,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,17.47,5.33
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,31.43,21.25
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,45.25,34.14
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,59.6,47.26
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,73.66,59.93
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,87.03,71.76
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,100.07,83.1
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,91.74,75.47
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,87.08,71.07
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,119.76,99.15
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,151.69,126.12
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,162.59,134.97
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,166.12,137.61
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,178.98,148.14
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,184.5,152.47
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,204.17,158.38
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,222.19,170.36
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,249.77,190.77
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,281.26,215.2
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,302.07,232.78
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,322.95,250.57
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,349.3,272.27
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,376.81,294.75
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,398.4,312.63
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,420.27,330.64
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,433.47,342.26
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,445.84,353.18
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,436.72,346.43
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,424.51,337.19
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,393.87,313.6
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,342.13,273.53
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,294.95,236.61
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,244.76,196.57
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,323.74,262.45
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,386.01,313.91
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,237.64,194.16
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,63.91,48.42
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,54.73,41.06
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,45.97,33.75
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,37.1,26.14
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,28.25,18.45
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,20.19,11.37
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,12.16,4.25
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,9.88,1.18
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,20.22,11.76
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,30.6,21.35
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,42.4,32.11
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,54.05,42.62
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,65.6,52.88
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,77.05,62.91
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,85.78,70.42
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,94.44,77.79
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,80.85,65.69
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,66.16,52.69
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,85.99,69.7
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,105.18,85.92
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,109.21,89.17
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,113.19,92.4
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,96.72,74.62
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,79.21,60.15
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,100.22,77.49
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,121.29,94.8
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,167.72,132.14
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,216.01,170.71
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,194.99,154.02
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,172.01,135.71
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,111.5,86.67
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,49.33,35.5
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,48.54,34.91
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,47.75,34.29
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,44.63,31.74
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,41.52,29.19
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,67.44,50.87
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,94.67,73.57
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,105.29,82.5
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,116.74,92.18
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,69.02,52.63
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,25.99,16.46
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,16.01,8.03
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.08,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,4.94,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.05,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,17.48,7.19
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,32.26,22.15
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,46.61,35.41
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,61.32,48.83
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,75.79,61.87
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,89.95,74.43
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,103.84,86.55
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,80.44,65.62
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,52.95,41.16
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,97.01,79.6
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,137.08,114.06
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,122.13,100.85
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,105.91,86.63
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,90.64,73.28
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,74.67,59.35
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,115.25,89.87
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,155.35,122.36
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,188.34,148.46
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,218.38,172.27
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,206.23,162.99
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,186.06,147.04
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,147.0,115.46
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,105.64,81.7
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,84.62,64.46
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,63.3,46.9
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,62.12,45.96
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,60.93,45.02
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,51.22,37.02
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,41.53,29.01
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,44.59,31.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,47.66,34.25
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,42.61,30.11
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,37.57,25.96
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,33.31,22.45
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,29.06,18.94
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,22.52,13.46
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,16.0,7.96
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,13.7,6.03
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,11.4,4.08
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.11,2.11
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,6.82,0.13
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,4.92,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.02,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.51,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,13.77,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,25.93,14.31
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,38.03,27.34
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,49.99,38.59
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,58.83,46.86
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,67.6,54.84
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,76.46,62.73
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,81.68,67.26
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,85.81,70.74
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,89.87,74.11
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,92.02,75.78
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,94.17,77.44
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,94.67,77.52
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,95.25,77.68
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,95.97,78.13
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,96.73,78.63
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,158.33,98.06
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,214.77,134.99
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,271.97,182.05
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,329.25,233.05
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,385.37,284.36
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,440.74,334.75
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,493.22,382.18
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,544.14,427.36
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,593.43,470.52
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,641.57,512.09
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,683.14,547.74
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,721.67,580.51
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,752.6,607.2
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,779.72,630.59
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,767.3,623.74
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,743.59,607.8
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,617.28,507.59
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,450.96,372.28
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,436.84,362.72
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,421.01,351.34
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,408.03,342.41
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,414.41,348.86
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,355.85,301.16
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,317.48,269.11
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,268.21,227.01
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,218.19,183.26
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,164.07,135.16
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,92.32,71.85
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,41.46,21.51
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.54,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,6.82,0.0
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,12.92,5.68
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,19.03,11.37
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,25.93,17.73
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,32.85,24.04
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,40.17,30.64
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,47.51,37.18
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,59.98,48.24
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,79.82,65.76
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,104.07,87.02
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,142.04,120.1
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,162.28,137.42
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,174.1,147.34
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,182.22,154.05
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,190.64,161.02
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,198.8,147.08
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,229.5,160.35
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,272.71,191.49
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,332.42,240.63
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,386.42,290.92
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,441.72,342.55
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,495.27,392.62
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,548.54,441.44
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,596.33,484.9
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,641.44,525.31
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,682.85,562.01
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,721.3,595.79
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,402.08,337.57
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,23.03,13.76
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,380.26,320.22
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,732.3,609.64
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,785.08,653.6
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,835.56,695.22
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,772.94,647.0
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,693.36,584.71
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,624.46,529.44
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,552.11,469.78
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,488.36,418.17
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,446.23,382.99
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,394.49,338.86
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,341.95,292.69
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,271.54,229.59
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,200.85,164.52
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,102.03,65.3
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.29,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,12.57,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,25.07,14.87
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,35.69,25.73
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,46.29,35.74
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,57.78,46.27
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,66.42,54.02
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,66.77,54.32
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,67.46,54.83
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,88.52,73.35
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,104.72,87.37
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,118.82,99.43
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,137.09,114.99
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,107.23,88.58
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,86.88,70.58
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,111.85,92.05
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,144.48,119.83
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,187.45,130.04
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,232.9,161.16
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,271.26,186.4
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,331.86,233.97
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,387.39,284.72
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,441.68,333.86
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,493.8,380.22
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,544.23,423.94
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,592.13,464.69
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,638.08,502.94
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,630.97,499.01
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,593.25,470.79
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,502.59,401.91
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,396.36,317.8
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,383.43,309.26
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,350.58,284.58
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,266.32,216.6
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,162.96,131.18
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,127.39,102.03
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,91.64,72.23
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,77.22,60.28
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,62.68,48.11
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,54.09,40.9
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,45.97,34.01
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,37.48,26.7
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,29.01,19.32
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,21.34,12.59
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,13.68,5.81
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,7.58,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,9.52,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,19.1,10.15
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,33.3,23.52
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,47.26,36.36
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,61.76,49.55
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,76.14,62.45
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,89.81,74.49
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,103.36,86.26
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,117.82,98.46
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,134.89,112.73
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,138.19,115.2
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,148.16,123.4
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,163.42,136.06
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,176.8,147.03
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,178.67,148.28
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,191.46,158.75
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,193.65,151.63
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,199.89,157.03
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,204.31,160.55
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,208.32,163.85
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,234.5,184.03
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,268.36,210.3
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,263.43,206.86
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,256.46,201.78
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,232.7,183.3
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,210.38,165.8
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,217.0,171.35
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,224.0,177.19
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,289.41,230.17
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,349.37,278.34
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,343.66,274.38
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,337.16,270.04
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,379.59,305.08
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,404.68,326.55
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,324.85,263.47
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,261.91,212.63
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,250.32,204.33
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,238.21,195.36
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,213.75,176.0
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,188.6,155.65
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,161.23,132.68
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,132.93,108.41
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,97.04,76.99
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,50.36,36.37
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,27.63,14.51
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,13.76,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,26.94,16.81
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,39.62,28.96
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,52.05,40.46
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,63.93,51.29
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,75.43,61.59
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,83.99,69.11
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,92.29,76.27
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,114.32,95.19
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,136.18,113.7
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,104.93,86.28
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,86.26,69.86
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,95.16,77.39
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,135.9,112.27
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,111.15,90.78
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,124.25,90.4
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,196.18,136.1
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,255.06,186.49
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,286.46,215.0
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,315.1,241.82
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,338.9,262.58
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,366.38,286.19
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,387.62,304.72
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,407.88,322.09
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,282.42,224.5
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,125.72,97.82
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,242.77,193.54
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,366.65,292.52
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,203.03,162.11
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,35.37,23.83
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,77.74,59.1
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,123.2,96.64
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,145.2,115.01
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,169.2,135.06
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,117.52,92.76
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,66.99,50.8
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,39.44,27.78
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,12.19,4.73
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,10.65,3.46
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.12,2.17
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.21,0.53
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.31,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,3.78,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.65,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.56,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,66.95,53.97
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,122.75,102.91
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,135.49,113.72
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,147.58,123.91
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,166.44,139.64
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,177.79,148.78
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,158.41,132.12
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,148.39,110.95
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,173.14,110.72
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,226.76,143.32
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,285.38,201.25
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,335.05,252.16
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,374.59,289.43
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,407.93,320.47
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,447.91,355.26
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,489.4,391.26
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,575.33,462.62
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,662.65,535.94
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,704.61,573.19
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,743.52,607.64
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,747.53,611.44
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,739.97,605.65
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,794.84,651.91
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,844.6,691.8
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,762.98,629.7
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,643.91,533.03
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,703.83,587.47
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,772.1,645.78
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,558.54,472.52
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,309.67,260.58
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,281.5,237.66
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,232.89,196.96
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,194.98,164.32
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,156.14,130.25
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,115.65,94.22
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,73.22,56.3
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,40.43,25.45
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.29,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,10.66,0.0
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,21.39,12.64
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,35.95,26.12
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,50.23,39.26
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,65.68,53.2
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,80.97,66.76
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,94.63,78.78
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,108.18,90.54
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,119.16,99.92
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,133.21,111.9
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,145.48,122.23
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,161.65,135.87
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,160.4,134.44
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,166.67,139.53
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,132.1,109.52
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,81.29,62.42
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,140.53,110.89
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,199.0,157.99
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,215.38,170.69
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,242.2,192.13
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,213.81,169.58
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,180.19,142.52
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,184.82,146.35
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,189.55,150.27
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,262.86,209.87
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,340.1,272.27
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,294.6,235.96
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,233.02,186.22
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,148.01,117.2
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,63.25,47.14
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,36.51,24.95
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,9.96,2.71
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,88.8,69.05
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,179.2,144.31
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,136.24,108.85
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,93.17,72.96
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,85.58,66.82
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,77.99,60.62
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,67.55,52.05
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,57.02,43.27
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,45.59,33.51
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,35.18,24.5
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,25.95,16.43
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,16.75,8.34
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,9.87,1.95
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.1,2.12
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,15.59,8.07
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,22.09,14.02
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,29.0,20.29
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,35.93,26.49
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,42.87,32.63
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,49.84,38.72
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,32.5,23.25
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,15.27,7.9
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,79.22,64.13
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,135.53,112.77
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,110.13,90.53
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,82.55,66.47
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,128.29,105.78
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,171.8,136.13
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,184.54,145.76
