Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,197.81,156.09
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,145.55,114.08
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,86.92,66.44
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,102.4,79.16
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,118.05,91.93
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,109.7,85.07
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,101.15,78.07
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,102.11,78.89
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,103.08,79.72
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,113.13,88.03
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,123.43,96.55
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,143.3,112.99
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,164.18,130.27
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,229.08,183.94
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,288.53,232.83
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,367.3,298.55
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,430.73,351.8
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,409.02,335.24
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,385.57,317.38
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,230.08,189.84
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,84.5,66.01
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,72.71,56.31
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,60.8,46.3
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,48.74,36.06
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,37.49,26.38
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,27.87,18.0
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,18.28,9.6
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,10.64,2.62
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,17.25,6.02
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,33.2,23.03
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,48.47,37.28
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,63.47,51.12
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,78.27,64.56
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,92.71,77.44
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,104.01,87.33
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,112.03,94.17
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,116.69,97.8
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,117.17,97.72
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,116.17,96.56
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,115.41,95.63
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,126.19,104.71
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,136.41,113.24
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,143.79,119.33
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,167.91,124.07
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,209.73,146.69
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,254.26,179.52
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,300.44,220.4
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,342.09,258.44
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,390.53,298.34
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,447.79,346.31
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,479.54,375.79
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,506.09,399.86
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,549.27,435.45
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,593.09,471.01
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,598.76,476.78
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,596.96,476.27
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,642.35,514.5
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,688.04,552.92
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,720.75,581.29
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,745.91,604.29
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,753.17,612.37
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,757.01,618.0
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,707.02,580.72
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,662.93,547.23
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,652.69,541.91
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,639.47,534.0
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,586.91,492.37
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,511.33,431.78
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,462.71,392.39
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,412.79,350.41
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,334.14,282.64
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,256.43,213.41
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,157.42,121.14
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,14.58,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,8.65,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,20.19,9.09
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,34.22,24.04
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,42.89,32.43
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,51.56,40.55
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,56.45,45.1
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,61.4,49.54
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,64.94,52.62
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,68.48,55.62
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,76.33,62.27
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,78.47,63.83
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,80.35,65.28
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,82.19,66.7
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,82.64,66.92
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,83.13,67.18
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,92.86,75.48
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,121.72,76.86
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,180.97,107.18
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,240.93,152.3
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,300.48,204.15
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,359.72,258.2
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,416.81,310.88
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,472.86,362.03
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,526.61,410.28
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,578.58,455.92
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,627.87,497.61
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,674.96,536.55
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,717.18,571.78
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,756.43,604.18
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,789.99,631.09
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,820.11,654.68
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,843.92,673.74
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,863.95,690.21
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,876.88,701.89
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,896.26,718.6
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,896.65,722.5
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,892.95,723.57
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,878.43,715.38
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,860.02,704.13
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,826.27,681.43
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,789.14,655.34
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,740.98,618.28
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,684.52,572.66
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,595.68,498.14
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,507.27,420.11
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,368.23,290.9
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,212.01,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,80.29,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,9.44,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,21.17,10.61
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,32.79,22.95
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,40.43,30.34
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,48.11,37.53
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,53.18,42.11
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,58.26,46.56
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,61.63,49.45
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,70.27,56.96
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,72.88,58.96
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,75.47,60.91
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,77.13,62.17
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,78.76,63.41
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,79.92,64.12
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,89.99,72.5
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,91.4,73.55
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,124.52,76.34
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,184.93,108.27
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,245.83,154.43
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,306.36,206.66
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,366.62,260.81
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,424.74,312.93
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,481.77,363.16
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,536.29,410.77
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,588.98,455.68
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,639.0,497.45
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,686.85,536.6
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,729.28,570.9
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,768.64,602.34
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,802.8,628.2
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,833.46,651.07
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,857.23,669.14
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,877.11,684.63
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,889.92,695.28
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,898.7,703.33
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,909.07,712.72
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,904.95,711.91
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,890.07,703.55
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,871.29,692.33
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,837.41,671.27
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,800.13,646.89
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,750.9,611.11
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,693.71,567.33
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,605.87,497.72
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,518.53,424.03
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,379.84,299.16
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,226.12,20.47
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,86.2,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,10.23,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,20.93,10.94
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,31.47,21.77
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,38.08,28.16
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,44.77,34.42
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,53.77,42.47
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,58.98,46.99
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,62.36,49.89
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,65.74,52.72
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,68.5,54.86
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,71.22,56.93
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,73.05,58.34
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,83.1,66.85
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,85.17,68.3
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,87.12,69.66
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,88.29,70.51
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,125.22,74.33
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,186.94,107.46
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,249.04,153.95
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,310.32,205.91
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,371.17,259.34
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,430.08,310.61
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,487.79,359.7
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,542.94,406.93
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,596.24,451.58
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,646.03,492.08
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,693.37,529.87
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,736.15,563.21
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,775.83,593.76
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,809.89,618.91
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,840.38,641.41
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,864.63,659.27
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,885.01,674.68
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,897.53,684.94
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,906.01,692.7
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,916.91,702.36
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,913.22,702.13
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,897.32,693.66
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,877.48,682.44
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,843.94,662.47
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,806.98,639.32
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,757.43,604.53
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,699.79,561.79
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,612.12,494.43
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,524.79,422.94
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,385.38,301.43
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,232.95,53.57
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,88.4,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.18,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,7.58,0.52
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,12.92,5.69
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,19.41,11.7
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,25.93,17.69
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,32.85,23.97
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,39.78,30.19
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,56.03,44.64
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,71.29,58.06
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,108.29,90.27
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,136.61,114.36
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,146.59,122.59
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,149.9,125.08
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,162.41,135.46
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,181.52,151.38
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,188.95,157.33
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,202.08,159.38
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,226.56,175.21
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,270.29,206.87
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,274.05,212.71
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,274.07,215.23
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,286.93,225.89
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,299.79,236.51
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,387.54,305.16
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,491.46,386.64
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,504.66,397.43
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,513.78,404.88
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,609.01,481.12
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,710.23,560.98
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,722.62,571.2
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,729.92,577.98
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,742.2,589.2
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,750.98,597.8
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,766.35,611.85
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,778.62,623.39
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,767.13,617.46
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,751.87,608.94
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,692.76,565.89
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,640.87,527.27
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,601.11,497.4
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,559.41,465.29
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,513.19,429.13
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,465.44,390.35
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,399.34,334.99
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,333.32,277.23
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,216.07,172.99
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,107.97,34.7
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,36.8,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,12.18,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,25.52,15.52
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,38.32,28.05
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,52.51,41.2
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,66.35,53.84
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,79.38,65.42
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,92.01,76.38
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,104.66,87.29
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,116.83,97.64
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,134.69,112.59
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,148.0,123.4
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,157.71,131.29
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,159.79,132.67
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,115.91,95.01
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,81.54,65.37
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,91.89,74.18
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,133.57,80.53
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,191.32,114.02
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,249.75,159.73
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,307.83,210.38
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,365.63,262.32
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,421.99,312.34
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,477.34,360.26
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,505.65,387.53
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,510.61,393.96
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,594.24,460.02
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,677.28,525.59
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,661.65,513.21
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,611.02,474.55
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,577.47,450.98
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,549.96,430.81
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,562.31,443.23
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,573.37,454.56
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,607.64,483.82
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,662.43,527.86
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,535.02,431.0
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,402.27,326.78
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,336.08,274.75
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,246.31,201.93
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,366.93,306.31
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,485.57,406.3
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,441.73,370.93
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,396.85,334.22
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,465.71,389.03
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,512.86,420.51
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,384.93,307.3
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,247.59,107.52
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,93.22,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,15.63,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,26.93,16.82
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,38.09,27.64
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,50.14,38.78
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,61.87,49.47
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,72.1,58.51
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,81.98,67.04
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,102.79,85.1
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,120.14,99.93
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,129.11,107.37
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,137.88,114.58
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,128.33,106.04
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,123.53,101.65
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,145.01,119.76
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,172.76,143.02
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,183.06,151.4
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,218.82,168.89
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,248.36,188.12
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,284.13,214.14
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,284.93,219.23
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,278.6,217.83
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,260.81,204.76
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,238.88,187.98
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,284.85,224.48
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,336.48,265.31
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,265.03,209.37
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,179.78,141.3
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,260.12,206.32
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,341.06,270.79
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,360.44,286.74
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,381.08,303.92
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,432.79,345.98
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,469.65,376.48
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,353.89,285.07
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,251.81,202.14
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,134.39,106.86
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,43.73,31.18
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,59.94,44.95
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,78.29,60.51
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,67.82,51.98
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,57.27,43.27
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,47.52,35.03
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,38.25,27.1
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,29.4,19.42
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,20.57,11.69
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,12.92,4.9
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,7.47,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,14.4,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,29.26,19.01
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,43.51,32.45
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,57.86,45.64
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,71.85,58.32
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,83.11,68.36
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,94.1,77.97
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,94.35,78.0
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,96.47,79.63
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,97.47,80.25
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,95.86,78.6
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,115.42,95.33
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,133.63,110.76
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,139.31,115.36
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,144.72,119.75
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,160.42,132.9
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,212.08,157.62
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,218.77,147.89
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,261.25,172.18
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,319.67,224.09
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,378.09,277.44
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,434.97,328.89
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,491.13,378.71
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,544.59,425.87
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,596.46,470.58
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,416.83,333.81
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,158.96,124.51
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,156.84,123.12
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,154.61,121.44
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,138.85,108.73
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,122.68,95.64
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,108.67,84.49
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,94.51,73.13
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,95.57,74.18
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,96.75,75.35
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,147.57,118.31
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,204.46,166.07
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,246.39,202.09
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,269.72,222.95
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,467.73,392.23
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,642.86,535.89
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,578.98,484.98
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,514.74,432.84
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,431.48,363.11
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,330.14,276.36
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,239.34,194.1
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,139.95,76.8
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,47.66,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.05,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,17.5,2.67
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,29.34,19.4
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,40.01,29.7
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,46.69,36.11
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,53.41,42.35
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,71.6,58.55
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,91.52,76.0
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,79.96,65.59
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,73.22,59.44
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,104.68,86.87
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,141.68,118.76
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,106.51,87.89
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,79.47,64.15
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,88.15,71.55
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,88.4,71.6
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,89.49,72.41
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,144.09,84.01
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,205.23,122.8
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,267.0,173.33
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,328.68,228.9
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,389.91,285.58
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,449.15,340.5
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,507.24,393.51
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,562.69,443.32
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,616.25,490.43
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,665.82,533.35
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,712.7,573.26
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,754.88,608.9
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,793.91,641.17
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,827.8,667.96
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,858.1,692.19
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,882.52,711.75
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,903.08,728.6
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,915.18,739.53
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,923.21,747.66
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,934.43,757.74
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,930.69,756.71
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,916.09,747.85
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,897.57,736.01
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,865.38,713.06
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,829.76,686.97
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,783.38,651.56
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,728.67,608.01
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,644.22,539.5
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,559.79,467.2
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,426.98,349.34
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,290.82,178.85
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,110.66,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,9.05,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,17.45,4.66
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,29.46,19.71
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,41.39,30.99
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,51.87,40.77
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,62.14,50.17
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,67.89,55.23
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,75.52,61.8
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,77.79,63.63
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,80.18,65.54
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,76.16,61.79
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,78.74,63.86
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,92.19,75.38
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,110.49,91.0
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,93.24,75.71
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,93.61,75.73
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,94.57,76.4
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,151.96,89.3
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,212.69,128.3
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,274.08,178.12
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,334.71,231.92
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,394.89,286.5
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,453.68,339.01
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,511.49,389.5
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,566.19,437.25
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,618.98,482.35
