Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,667.47,523.27
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,713.09,561.31
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,755.5,596.21
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,794.88,628.32
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,826.6,653.44
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,854.58,676.06
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,878.06,696.33
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,897.72,714.11
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,917.82,731.11
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,922.99,737.36
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,874.35,703.39
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,827.88,670.9
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,838.18,681.12
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,838.67,683.71
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,825.65,675.77
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,808.94,664.71
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,740.9,613.15
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,664.97,553.59
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,584.62,488.76
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,503.86,420.03
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,369.77,302.65
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,239.3,154.66
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,84.91,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,9.83,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,18.98,6.99
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.07,20.26
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,43.58,32.82
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,50.78,39.65
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,57.96,46.25
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,63.62,51.32
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,69.19,56.19
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,72.71,59.15
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,76.17,62.01
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,79.87,64.94
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,83.41,67.69
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,85.28,69.11
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,94.44,76.87
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,99.87,81.37
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,105.0,85.61
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,105.23,85.64
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,161.48,99.9
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,217.41,136.67
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,274.81,183.4
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,332.76,235.0
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,390.73,287.7
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,447.07,338.84
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,502.92,388.72
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,556.53,435.95
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,608.59,480.9
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,653.93,520.1
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,702.51,561.01
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,743.61,595.35
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,781.8,627.01
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,814.5,652.85
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,853.7,683.39
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,876.26,702.72
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,894.92,719.43
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,906.4,729.63
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,913.8,737.02
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,911.45,737.07
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,904.99,734.21
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,887.72,723.28
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,860.63,704.82
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,823.43,679.61
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,783.05,651.23
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,728.63,609.49
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,672.02,564.4
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,584.41,491.85
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,496.62,416.04
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,367.87,302.69
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,244.72,165.77
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,86.26,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,10.62,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,20.38,9.05
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,34.84,24.55
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,49.24,38.02
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,63.47,51.16
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,77.34,63.75
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,87.64,72.81
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,97.69,81.44
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,106.34,88.83
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,111.13,92.76
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,96.95,80.04
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,87.19,71.25
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,88.65,72.31
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,90.06,73.35
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,90.15,73.1
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,90.27,72.91
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,94.41,76.34
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,162.44,97.51
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,221.26,137.42
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,280.67,187.08
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,339.31,240.24
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,397.61,294.2
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,454.35,346.67
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,510.01,397.31
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,563.24,444.88
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,614.76,489.94
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,663.37,531.89
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,709.89,571.4
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,750.63,605.86
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,788.33,637.32
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,821.19,663.26
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,850.62,686.71
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,873.54,705.23
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,892.68,721.08
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,915.4,740.03
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,923.37,748.02
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,922.01,749.02
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,916.57,747.11
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,899.07,736.24
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,877.65,722.32
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,850.4,704.82
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,813.74,679.36
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,752.16,631.79
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,688.49,580.84
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,601.31,509.21
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,513.97,434.02
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,374.83,311.18
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,246.35,173.71
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,85.08,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,10.23,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,21.34,10.59
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,29.56,20.04
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,37.89,27.93
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,43.57,33.3
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,49.29,38.54
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,57.63,45.88
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,61.83,49.42
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,64.67,51.78
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,67.49,54.09
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,69.76,55.9
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,71.97,57.65
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,81.72,65.96
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,83.53,67.35
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,85.38,68.65
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,87.11,69.85
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,95.09,76.55
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,154.97,88.95
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,215.37,130.66
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,275.75,181.34
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,334.85,234.66
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,393.52,288.56
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,450.31,340.66
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,505.87,390.77
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,558.81,437.69
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,609.88,482.01
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,656.45,521.96
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,700.15,558.88
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,740.58,592.61
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,778.02,623.16
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,807.4,646.15
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,832.99,666.46
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,854.08,683.58
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,882.3,706.21
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,785.69,634.72
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,639.86,519.88
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,717.95,586.22
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,782.25,640.6
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,806.87,661.23
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,825.95,677.85
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,647.73,539.78
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,458.76,385.62
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,409.59,345.86
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,359.95,304.32
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,304.19,257.02
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,247.93,207.72
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,157.62,128.08
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,84.12,57.0
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,27.37,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,7.47,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,14.48,5.78
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,28.38,19.1
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,41.79,31.42
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,57.03,45.3
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,72.09,58.85
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,85.85,71.03
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,99.52,82.95
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,111.14,92.91
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,122.66,102.66
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,134.98,113.04
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,151.42,126.89
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,168.98,141.62
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,185.97,155.78
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,185.53,154.77
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,184.64,153.45
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,196.67,154.79
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,241.41,182.9
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,264.13,197.07
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,303.6,227.4
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,335.14,255.87
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,363.56,281.68
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,378.56,296.6
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,383.18,302.32
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,403.35,320.01
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,423.36,337.47
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,459.67,367.57
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,507.82,406.95
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,555.61,446.76
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,606.28,488.96
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,748.44,605.9
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,864.34,699.4
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,822.46,668.43
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,743.82,606.42
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,847.31,691.25
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,934.11,759.32
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,931.55,759.13
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,924.82,756.25
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,892.58,734.02
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,855.85,708.13
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,838.12,697.8
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,811.58,680.04
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,740.63,624.72
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,667.3,565.75
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,576.47,490.03
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,485.07,410.8
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,354.39,295.49
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,230.78,170.38
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,74.7,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,11.55,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,22.63,12.72
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,37.7,27.44
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,52.53,41.27
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,67.53,55.08
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,82.17,68.37
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,95.9,80.61
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,109.28,92.35
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,122.2,103.54
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,130.48,110.51
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,134.71,113.87
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,133.3,112.28
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,104.69,86.9
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,90.57,74.3
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,92.3,75.64
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,93.9,76.87
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,108.9,74.53
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,170.26,100.79
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,244.47,170.56
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,299.88,230.78
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,341.44,262.36
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,391.65,303.41
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,453.39,353.95
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,531.55,420.02
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,554.17,443.77
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,553.66,445.9
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,584.57,472.85
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,613.26,497.54
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,535.93,435.38
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,440.22,356.45
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,446.7,362.73
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,452.44,368.32
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,697.82,574.27
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,922.36,754.41
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,833.78,686.7
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,718.02,593.81
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,773.96,643.24
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,838.55,695.67
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,722.1,604.89
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,614.49,517.1
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,612.55,519.38
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,607.19,518.46
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,550.2,471.6
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,492.54,422.96
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,427.6,366.96
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,341.62,291.86
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,252.26,210.8
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,164.3,122.92
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,55.07,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,13.67,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,27.19,16.87
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.54,26.55
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,48.41,37.68
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,65.27,53.09
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,84.74,70.61
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,97.32,81.57
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,106.84,89.6
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,108.48,90.75
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,105.87,88.16
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,90.39,74.34
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,80.46,65.44
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,81.86,66.48
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,83.22,67.48
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,92.56,75.26
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,93.16,75.45
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,111.53,73.57
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,172.63,100.54
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,233.58,143.79
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,295.04,194.83
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,356.11,248.87
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,416.73,302.92
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,475.56,354.82
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,533.3,404.65
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,588.15,451.8
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,641.12,496.45
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,690.11,537.55
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,736.59,576.05
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,779.09,610.76
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,818.51,641.65
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,852.21,667.67
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,882.35,691.28
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,906.16,709.97
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,926.08,726.13
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,938.0,737.09
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,945.86,745.55
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,957.4,756.51
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,953.43,756.51
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,937.52,748.06
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,917.69,736.72
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,885.55,716.71
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,849.98,693.61
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,803.8,660.25
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,749.14,618.92
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,668.14,554.56
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,586.99,486.82
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,463.41,381.08
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,345.01,263.2
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,171.94,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,13.71,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,27.3,17.38
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,36.96,27.08
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,49.07,38.33
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,55.79,44.65
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,62.49,50.73
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,86.03,71.68
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,110.63,93.24
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,121.03,102.05
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,131.05,110.46
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,134.72,113.08
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,132.37,110.5
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,141.47,118.04
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,150.05,125.1
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,116.44,95.97
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,90.32,73.29
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,111.56,72.6
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,179.84,108.09
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,238.87,151.4
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,298.4,202.42
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,356.12,259.46
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,409.0,310.25
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,462.93,355.23
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,528.34,410.65
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,581.39,456.87
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,632.65,500.55
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,681.0,541.04
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,727.17,579.06
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,768.17,612.44
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,806.13,642.28
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,838.77,665.82
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,867.95,686.83
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,890.48,705.77
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,909.2,722.21
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,932.36,741.13
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,940.5,749.33
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,938.67,750.18
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,932.74,748.26
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,916.89,739.48
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,897.18,727.82
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,863.77,705.33
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,834.3,685.39
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,781.14,646.38
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,725.9,604.25
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,644.45,539.79
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,562.83,471.82
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,441.79,367.13
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,325.3,253.1
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,160.34,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,7.59,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,15.23,7.31
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,26.36,17.74
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,37.36,27.93
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,49.12,38.69
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,60.77,49.2
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,73.0,60.06
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,85.12,70.66
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,111.8,93.92
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,131.72,110.95
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,147.19,123.72
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,162.25,135.97
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,173.11,144.83
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,183.66,153.41
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,199.34,166.28
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,202.36,168.48
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,218.05,169.77
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,250.48,189.56
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,273.13,201.99
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,310.34,228.65
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,351.04,255.96
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,418.94,309.13
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,477.1,361.5
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,534.13,411.81
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,588.06,458.65
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,640.09,502.88
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,689.99,544.71
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,737.63,584.09
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,779.35,618.67
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,817.94,648.93
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,852.14,676.02
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,882.83,700.72
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,906.71,719.71
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,926.73,736.11
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,939.66,747.57
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,948.59,756.36
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,949.05,758.86
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,945.53,758.65
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,943.64,760.12
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,926.18,750.06
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,896.88,731.83
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,864.2,710.58
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,813.02,673.15
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,766.84,638.16
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,690.45,576.66
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,613.81,511.92
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,493.19,408.04
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,377.28,295.09
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,190.64,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,8.36,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,16.77,8.71
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,27.9,19.12
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,38.82,29.24
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,50.9,40.28
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,62.87,51.07
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,75.08,61.91
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,87.18,72.49
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,101.12,84.58
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,114.91,96.39
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,139.41,117.19
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,154.55,129.63
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,174.6,146.4
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,184.3,154.24
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,196.56,164.25
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,198.88,165.85
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,221.39,174.27
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,244.18,188.3
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,274.15,210.0
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,308.34,236.34
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,343.99,261.74
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,397.68,303.54
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,459.27,351.56
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,537.87,414.78
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,591.77,460.93
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,643.76,504.49
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,692.98,544.86
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,739.76,582.5
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,781.26,615.8
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,819.65,644.78
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,853.49,670.38
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,883.84,693.6
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,907.57,712.23
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,927.44,728.34
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,940.23,740.35
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,949.04,749.92
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,949.39,752.79
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,957.6,761.59
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,943.39,754.57
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,925.33,744.78
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,894.77,725.87
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,860.85,703.98
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,809.57,667.24
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,763.44,632.95
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,687.92,572.65
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,612.12,509.15
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,494.07,408.17
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,380.42,299.44
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,193.86,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,15.97,3.35
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,31.73,21.8
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,42.91,32.61
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,53.98,43.01
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,61.76,50.24
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,72.11,59.56
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,65.87,53.76
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,65.67,53.34
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,92.44,76.84
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,120.9,101.42
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,140.73,117.95
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,155.18,129.67
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,162.77,135.71
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,170.07,141.52
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,175.69,145.93
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,181.09,150.18
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,157.65,110.68
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,191.08,116.97
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,248.35,159.8
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,306.82,209.28
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,365.45,261.74
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,423.82,314.14
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,479.72,364.04
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,534.02,411.72
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,563.69,439.0
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,573.21,448.61
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,652.84,513.46
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,727.61,575.0
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,767.12,606.69
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,803.65,635.41
