Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,9.44,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.07,4.64
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,32.36,22.13
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,46.58,35.55
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,54.85,43.33
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,63.17,50.88
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,62.83,50.62
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,60.13,48.15
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,93.37,77.36
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,129.89,108.95
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,106.15,87.92
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,89.03,72.75
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,90.56,73.87
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,92.02,74.91
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,101.01,82.47
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,101.98,83.08
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,99.24,80.39
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,103.84,84.01
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,161.7,96.13
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,220.78,136.34
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,280.26,185.33
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,343.3,240.37
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,399.71,290.85
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,455.68,340.4
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,510.29,387.84
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,564.01,433.3
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,614.78,475.47
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,663.79,515.22
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,709.73,551.81
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,753.38,585.97
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,791.88,616.44
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,827.41,643.3
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,867.84,673.61
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,894.04,693.9
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,914.3,709.32
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,930.71,722.24
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,938.09,729.36
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,941.39,733.87
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,937.61,733.26
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,938.01,735.85
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,918.11,724.35
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,894.57,710.3
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,859.08,688.35
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,820.5,663.66
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,764.66,624.15
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,706.61,581.88
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,629.02,522.76
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,547.34,457.63
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,435.03,363.8
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,327.47,269.35
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,176.98,126.96
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,10.62,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,20.32,7.44
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.35,22.23
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.46,33.72
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,53.79,42.49
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,66.08,53.69
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,72.13,59.12
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,78.06,64.3
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,68.73,55.72
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,65.55,52.61
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,73.78,59.67
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,81.49,66.22
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,88.0,71.68
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,100.03,81.91
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,100.4,82.0
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,100.74,82.1
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,102.57,83.49
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,106.43,74.55
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,165.47,98.39
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,232.26,145.89
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,291.45,195.93
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,346.98,246.48
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,406.85,301.11
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,463.11,352.47
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,519.08,401.93
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,572.48,447.76
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,623.41,491.67
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,672.59,533.34
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,722.34,575.06
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,762.34,609.2
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,801.19,641.11
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,837.04,669.05
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,876.54,699.53
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,901.69,719.39
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,922.52,735.83
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,939.5,749.59
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,946.54,756.42
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,949.44,760.43
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,945.18,761.0
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,945.16,764.95
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,926.91,753.8
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,905.0,739.93
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,782.82,648.0
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,649.63,544.62
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,593.42,500.65
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,536.47,454.67
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,548.14,466.65
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,554.9,471.59
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,445.73,377.63
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,341.17,283.89
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,185.59,136.88
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,10.62,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.5,8.74
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.26,21.49
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,44.52,33.97
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,51.4,40.55
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,58.31,46.94
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,62.97,51.14
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,67.62,55.21
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,71.24,58.16
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,74.78,60.98
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,83.86,68.77
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,86.59,70.92
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,88.96,72.62
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,91.19,74.21
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,92.0,74.7
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,92.75,75.16
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,101.15,82.23
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,113.85,78.32
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,173.12,102.7
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,233.3,145.06
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,293.14,195.02
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,353.45,248.56
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,412.86,302.87
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,471.74,356.3
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,528.96,407.44
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,585.1,456.56
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,637.9,502.14
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,688.77,545.28
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,737.01,585.63
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,782.85,623.54
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,823.07,656.05
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,860.15,684.88
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,892.51,708.98
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,921.36,730.56
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,943.55,749.52
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,961.89,765.91
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,972.5,775.39
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,979.1,782.16
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,977.77,782.78
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,985.29,790.19
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,969.69,780.83
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,950.26,768.76
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,919.33,747.97
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,885.06,724.37
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,842.06,693.52
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,790.4,654.97
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,718.62,599.98
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,646.26,541.9
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,544.49,455.83
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,445.2,367.75
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,301.83,228.4
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,98.63,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,10.62,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,20.66,9.69
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.13,22.33
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,42.23,31.92
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,49.2,38.43
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,56.16,44.7
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,60.9,48.91
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,65.6,52.97
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,68.96,55.66
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,78.24,63.46
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,80.77,65.43
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,83.22,67.33
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,85.69,69.11
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,88.02,70.77
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,88.92,71.35
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,89.75,71.88
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,100.88,81.03
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,118.44,79.15
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,176.84,103.94
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,236.19,145.2
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,295.87,194.04
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,355.51,245.49
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,413.27,296.33
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,470.53,346.06
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,526.89,394.09
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,582.68,440.5
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,635.08,482.99
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,685.64,522.99
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,733.62,559.55
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,779.37,593.69
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,820.04,623.5
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,857.65,649.98
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,889.48,672.93
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,917.77,693.6
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,939.18,710.68
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,956.73,725.41
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,968.51,735.54
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,976.37,743.25
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,975.37,744.72
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,983.29,752.56
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,969.86,745.82
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,952.64,736.69
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,923.12,719.88
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,890.29,700.44
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,843.21,668.84
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,801.32,640.07
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,733.32,591.02
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,664.65,539.02
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,563.03,457.5
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,463.96,373.7
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,325.71,244.74
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,167.0,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,61.52,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,10.23,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.69
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,31.04,21.35
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,40.81,30.57
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,47.44,36.72
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,54.03,42.63
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,58.86,46.89
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,63.63,51.01
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,67.37,54.02
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,76.83,61.98
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,79.07,63.68
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,81.25,65.34
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,83.16,66.64
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,84.97,67.86
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,85.97,68.52
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,96.52,77.31
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,96.75,77.16
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,115.86,74.76
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,174.87,100.48
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,234.78,141.98
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,294.62,190.52
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,354.67,241.72
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,413.53,292.48
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,471.86,341.81
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,528.52,388.72
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,584.1,433.34
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,636.63,474.37
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,687.29,512.83
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,734.96,547.14
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,780.26,578.82
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,821.2,608.79
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,859.11,635.82
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,891.95,658.36
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,921.34,678.74
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,944.13,694.97
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,963.13,708.97
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,976.26,720.14
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,985.49,729.02
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,985.43,732.01
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,981.44,732.72
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,982.2,735.38
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,966.54,727.24
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,938.55,711.68
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,907.22,693.69
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,861.57,664.73
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,820.45,638.04
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,752.97,591.16
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,684.78,541.49
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,585.57,465.99
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,488.8,387.61
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,348.85,261.24
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,190.65,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,71.87,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.02,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.88,12.35
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,33.04,22.98
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,43.16,32.42
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,49.73,38.54
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,56.28,44.45
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,61.04,48.62
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,65.74,52.64
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,69.42,55.69
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,79.03,63.86
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,81.54,65.8
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,83.96,67.67
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,85.18,68.38
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,86.36,69.05
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,87.32,69.68
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,97.8,78.42
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,97.28,77.64
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,118.76,75.37
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,178.37,102.68
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,238.81,145.64
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,298.8,195.04
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,358.92,247.0
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,418.55,299.22
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,477.67,350.13
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,534.16,397.79
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,589.24,442.91
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,641.98,484.64
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,692.82,523.65
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,738.84,558.45
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,782.01,590.41
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,822.26,618.71
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,859.5,643.42
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,888.32,662.98
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,913.38,680.16
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,934.38,696.08
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,964.69,718.34
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,971.72,724.68
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,974.52,728.7
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,971.27,728.95
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,964.0,726.73
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,952.08,721.55
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,929.37,709.12
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,896.32,691.38
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,853.26,666.1
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,788.79,623.7
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,714.6,572.43
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,636.03,516.57
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,566.9,464.68
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,469.29,386.18
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,375.01,306.31
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,205.33,157.64
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,20.57,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.5,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.49,14.09
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.77,23.78
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,43.05,32.5
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,49.62,38.55
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,56.17,44.36
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,60.91,48.5
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,65.59,52.49
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,71.1,57.02
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,76.34,61.23
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,85.44,68.85
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,88.01,70.81
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,91.85,73.74
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,101.59,81.64
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,103.67,83.18
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,97.35,77.66
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,98.92,78.84
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,124.69,79.73
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,198.61,126.27
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,269.25,184.22
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,315.31,224.33
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,354.15,259.45
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,394.89,293.4
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,436.34,327.57
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,476.88,360.54
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,517.85,393.29
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,520.09,396.37
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,513.1,391.61
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,496.3,379.98
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,478.46,367.06
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,430.2,331.48
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,386.71,298.82
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,417.12,323.07
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,467.66,361.76
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,488.72,379.35
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,510.06,397.47
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,524.49,409.99
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,538.33,422.25
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,578.37,454.01
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,593.7,467.82
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,602.21,477.15
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,608.26,484.84
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,746.62,592.28
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,865.39,678.72
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,829.11,654.06
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,790.08,628.02
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,718.87,577.35
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,646.9,523.72
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,556.21,451.76
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,467.32,377.15
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,327.04,252.32
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,167.26,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,61.18,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.51,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.3,15.03
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.56,24.49
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,43.8,33.17
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,48.93,37.93
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,54.18,42.58
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,58.3,46.19
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,62.4,49.68
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,70.9,56.85
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,74.18,59.38
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,76.5,61.17
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,78.73,62.88
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,80.98,64.61
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,83.09,66.22
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,93.27,74.72
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,94.43,75.51
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,95.38,76.0
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,123.45,76.42
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,182.13,105.17
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,241.57,148.26
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,301.49,198.37
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,360.98,250.29
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,418.96,301.0
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,476.41,350.36
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,531.39,396.57
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,584.92,440.23
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,635.95,480.74
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,685.12,518.71
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,730.78,553.65
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,773.97,586.15
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,812.15,614.07
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,847.24,638.62
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,876.68,659.38
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,902.59,677.89
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,922.5,692.53
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,951.61,713.52
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,959.69,720.54
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,963.74,725.3
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,960.64,726.87
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,953.62,726.01
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,935.65,716.47
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,921.12,709.38
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,889.14,689.59
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,860.33,671.88
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,807.63,637.03
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,747.32,595.58
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,676.96,545.63
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,605.97,492.62
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,509.89,416.17
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,411.95,334.5
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,245.93,191.11
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,28.1,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.09,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,25.49,15.47
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,40.66,29.87
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,55.6,43.59
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,70.21,56.71
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,83.17,68.09
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,94.58,77.99
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,105.66,87.43
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,118.96,98.64
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,131.65,109.2
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,150.74,125.09
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,164.33,136.16
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,175.4,145.06
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,185.84,153.41
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,196.31,161.74
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,206.4,169.73
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,183.18,149.86
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,180.43,129.47
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,198.95,128.1
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,243.15,153.94
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,299.56,201.24
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,356.87,251.35
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,390.54,290.41
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,398.29,303.89
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,421.79,322.85
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,445.74,341.96
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,507.06,389.38
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,580.71,445.66
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,577.67,443.94
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,572.16,440.16
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,571.52,440.4
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,553.34,427.75
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,557.78,432.41
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,560.69,435.82
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,616.41,479.26
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,654.16,509.43
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,637.62,498.45
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,618.45,485.78
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,663.13,522.97
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,730.84,575.98
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,847.56,665.49
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,939.18,732.0
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,910.94,714.9
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,879.51,696.22
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,833.39,665.06
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,791.78,636.37
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,726.49,588.37
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,660.57,537.81
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,566.8,463.01
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,475.19,386.01
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,340.39,267.43
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,190.15,38.69
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,69.97,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,13.5,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,26.16,16.17
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,40.91,30.08
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,55.42,43.43
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,70.44,57.06
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,85.14,70.18
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,98.66,82.02
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,111.87,93.4
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,125.21,104.74
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,133.42,111.51
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,151.96,127.14
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,164.91,137.84
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,173.86,144.79
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,192.05,159.52
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,187.57,155.34
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,182.38,150.64
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,200.03,165.2
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,205.7,161.75
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,204.62,160.42
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,202.53,158.66
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,226.21,177.08
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,262.73,205.86
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,332.84,258.87
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,420.71,327.26
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,333.96,262.42
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,217.53,170.87
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,171.28,134.21
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,123.0,95.35
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,272.32,216.77
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,430.06,342.35
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,290.39,231.54
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,135.79,106.02
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,535.03,438.14
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,894.63,718.42
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,929.37,744.04
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,948.01,758.9
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,961.91,770.44
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,972.03,779.37
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,971.43,780.74
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,966.95,779.43
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,954.7,772.66
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,938.73,763.18
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,908.84,742.51
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,883.33,725.05
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,834.0,688.8
