Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,782.52,650.06
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,711.95,595.77
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,640.65,538.7
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,536.17,451.0
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,431.62,360.03
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,298.8,239.89
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,155.97,47.88
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,50.46,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.11,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.1,18.06
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.37,27.18
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,48.97,37.94
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,64.1,51.67
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,81.32,67.06
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,91.77,76.22
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,101.93,84.96
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,88.22,72.63
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,77.08,62.61
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,79.17,64.23
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,87.93,71.66
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,89.47,72.64
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,90.92,73.54
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,91.54,73.88
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,92.09,74.19
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,99.16,80.09
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,131.49,80.8
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,188.98,112.18
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,247.22,156.81
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,305.1,207.24
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,363.03,259.96
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,420.25,312.2
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,476.94,363.18
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,531.19,411.16
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,584.13,456.78
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,634.8,499.57
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,683.67,539.93
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,728.6,576.58
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,770.96,610.63
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,808.86,640.88
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,843.74,667.94
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,871.09,689.6
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,894.77,708.75
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,927.01,733.82
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,943.07,747.19
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,949.81,754.29
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,952.52,758.67
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,948.99,757.85
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,941.58,754.37
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,930.93,748.89
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,909.82,735.66
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,877.83,715.31
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,842.85,692.35
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,793.8,656.64
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,742.6,618.36
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,672.3,563.28
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,601.22,505.62
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,495.04,416.94
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,400.39,334.54
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,279.29,224.78
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,131.59,51.29
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,46.49,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,16.69,2.16
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,32.16,21.63
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,47.82,36.37
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,63.05,50.43
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,76.28,62.52
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,89.28,74.15
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,89.89,74.59
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,91.21,75.56
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,115.55,96.74
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,134.99,113.38
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,111.18,92.24
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,90.11,73.58
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,93.5,76.32
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,96.78,78.95
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,105.62,86.39
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,105.95,86.47
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,101.96,82.7
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,136.16,84.08
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,194.27,117.15
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,259.39,167.94
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,317.26,218.79
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,375.15,271.83
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,431.51,324.06
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,487.38,375.33
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,540.69,423.73
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,592.3,469.69
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,642.32,513.37
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,690.64,554.87
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,742.4,597.81
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,783.14,631.79
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,820.99,664.45
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,855.78,694.27
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,881.32,714.88
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,902.71,732.49
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,928.87,753.68
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,942.96,765.79
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,945.06,769.07
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,942.93,769.32
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,935.3,765.38
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,923.79,758.6
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,902.4,744.23
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,877.4,727.05
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,838.27,699.9
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,788.18,663.5
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,740.12,626.79
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,690.37,587.84
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,615.18,526.63
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,540.41,463.86
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,449.06,384.52
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,360.39,304.65
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,229.5,186.83
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,109.4,49.76
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,34.15,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.59,2.56
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,31.04,21.01
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,39.41,29.29
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,47.81,37.25
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,52.48,41.67
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,57.26,46.02
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,61.32,49.59
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,70.73,57.86
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,72.94,59.53
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,75.17,61.17
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,98.66,81.62
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,124.13,103.58
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,140.04,117.06
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,154.72,129.4
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,148.98,124.13
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,143.63,119.25
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,166.4,138.53
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,222.14,168.51
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,213.17,143.43
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,258.87,166.89
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,324.43,229.11
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,378.42,281.63
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,433.32,328.22
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,495.35,382.21
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,551.04,432.58
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,605.35,480.68
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,656.95,525.59
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,706.67,568.07
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,751.51,605.88
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,793.48,640.82
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,832.21,672.07
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,867.9,699.85
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,899.43,724.55
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,927.59,746.8
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,948.18,763.33
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,965.0,777.2
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,989.52,797.23
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,996.88,804.56
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,994.34,804.52
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,987.81,801.67
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,972.77,792.71
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,953.97,780.96
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,922.88,760.84
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,896.47,744.1
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,848.73,708.8
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,798.75,670.94
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,729.26,616.04
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,658.93,558.51
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,559.83,474.88
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,462.45,389.42
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,328.57,269.55
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,193.99,104.06
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,66.05,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,17.04,5.09
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,33.13,22.94
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,46.64,35.76
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,59.97,48.16
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,73.7,60.59
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,87.05,72.41
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,93.86,78.33
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,97.58,81.41
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,107.65,90.0
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,117.21,98.07
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,137.27,115.18
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,151.64,127.22
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,161.88,135.61
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,171.52,143.47
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,160.33,133.53
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,157.65,130.96
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,160.53,132.9
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,193.33,139.29
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,237.47,167.35
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,283.05,202.81
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,318.01,227.67
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,374.55,273.28
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,426.09,322.92
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,471.43,364.69
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,505.54,395.02
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,536.69,422.23
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,561.88,443.93
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,579.94,459.53
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,644.08,511.73
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,708.18,563.81
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,731.71,583.46
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,752.39,600.95
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,827.79,663.4
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,892.49,715.98
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,910.33,730.33
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,924.42,742.23
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,932.32,749.7
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,945.03,760.99
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,939.96,760.37
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,931.15,757.13
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,918.36,749.57
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,902.03,739.4
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,854.37,704.87
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,803.81,667.71
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,742.55,621.55
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,679.49,572.87
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,594.25,504.66
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,521.36,444.53
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,438.33,373.55
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,357.67,301.61
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,233.98,191.58
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,126.88,72.22
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,42.54,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.79,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.16,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,7.58,0.9
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,12.53,5.48
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,17.5,10.06
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,23.24,15.27
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,29.0,20.41
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,35.17,25.88
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,41.35,31.3
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,44.07,33.6
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,46.8,35.88
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,54.95,42.93
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,63.12,49.95
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,96.35,78.75
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,127.64,105.58
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,136.7,113.11
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,145.68,120.56
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,182.97,152.14
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,232.03,183.11
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,256.17,196.82
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,296.42,224.27
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,321.39,235.71
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,379.14,279.01
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,436.43,332.03
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,493.54,384.22
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,548.61,433.86
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,602.25,481.2
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,653.24,525.38
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,702.57,567.34
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,746.53,604.33
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,787.67,638.52
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,825.14,669.56
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,859.56,697.89
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,736.4,597.72
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,557.11,450.76
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,769.29,626.74
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,952.58,773.42
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,739.31,605.58
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,468.82,383.0
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,589.79,485.93
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,711.14,587.46
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,815.0,675.81
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,925.51,764.08
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,890.72,739.02
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,852.84,711.68
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,797.12,669.76
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,739.13,625.06
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,657.49,559.62
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,585.51,500.12
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,486.71,415.9
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,391.39,331.43
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,254.17,208.93
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,135.21,82.07
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,42.93,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.08,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,21.06,9.51
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,34.59,24.38
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,48.08,37.11
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,61.41,49.49
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,68.29,55.78
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,75.46,62.1
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,77.24,63.57
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,80.43,66.22
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,82.18,67.55
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,83.99,68.9
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,86.08,70.5
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,88.09,72.03
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,128.32,106.63
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,170.9,142.67
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,161.05,133.87
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,159.91,132.6
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,163.43,135.33
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,199.46,144.16
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,243.28,173.71
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,286.8,208.68
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,333.48,246.33
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,385.96,290.19
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,429.53,329.22
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,471.28,366.0
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,511.17,400.41
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,551.2,434.41
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,599.94,474.76
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,649.13,514.95
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,679.58,540.27
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,707.36,563.26
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,792.57,633.88
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,861.03,690.0
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,891.12,713.59
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,917.8,734.9
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,872.96,702.74
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,788.29,635.91
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,735.45,595.25
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,657.35,534.47
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,685.86,561.67
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,737.12,606.08
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,728.88,602.24
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,717.68,596.32
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,558.11,467.71
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,401.9,337.91
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,375.37,317.54
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,347.37,295.36
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,303.77,259.13
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,260.24,222.0
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,349.69,299.92
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,431.65,366.42
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,308.65,255.21
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,168.86,109.94
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,58.1,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.15,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,16.03,6.39
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,28.57,19.27
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,44.22,33.76
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,59.7,48.01
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,73.19,60.28
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,87.24,72.84
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,97.59,81.89
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,111.35,93.82
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,114.11,95.75
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,116.59,97.42
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,130.99,109.63
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,145.25,121.61
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,165.63,138.77
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,191.51,160.5
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,207.65,173.79
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,209.35,174.86
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,213.78,178.29
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,228.03,171.2
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,224.94,153.82
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,264.93,175.64
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,320.99,224.76
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,377.78,275.89
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,433.61,327.1
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,489.14,377.44
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,542.8,425.52
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,595.22,471.62
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,645.49,514.82
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,694.12,555.9
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,739.28,593.65
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,782.14,629.11
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,729.23,585.25
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,638.77,511.08
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,662.64,531.66
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,685.56,551.3
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,821.1,662.27
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,941.42,757.01
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,948.09,763.18
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,959.39,773.44
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,954.83,773.23
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,946.5,770.38
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,924.96,756.32
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,899.87,739.57
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,771.2,641.65
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,654.86,550.03
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,601.5,508.61
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,546.91,465.11
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,456.56,391.45
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,393.51,337.93
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,326.61,279.53
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,260.7,220.38
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,163.29,133.29
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,81.12,51.8
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,25.79,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,10.23,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.03,10.55
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,34.26,24.16
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,42.17,31.81
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,50.08,39.24
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,55.36,44.03
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,60.63,48.65
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,64.53,52.01
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,68.38,55.27
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,76.82,62.52
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,79.52,64.66
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,81.59,66.25
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,83.58,67.76
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,85.03,68.68
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,86.38,69.52
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,96.6,78.14
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,97.54,78.77
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,96.68,77.72
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,148.34,86.7
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,207.17,123.12
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,266.64,170.58
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,326.09,222.92
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,385.34,276.59
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,443.27,329.05
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,500.54,380.04
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,555.48,428.0
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,609.02,473.56
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,660.3,516.38
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,709.67,556.74
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,755.16,592.23
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,798.07,625.0
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,836.98,653.98
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,872.82,680.45
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,902.46,702.51
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,928.54,722.17
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,949.57,740.15
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,966.87,755.74
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,976.05,764.31
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,981.34,770.34
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,993.13,781.27
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,987.83,780.06
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,973.16,772.28
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,954.83,761.89
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,925.58,745.08
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,893.11,725.49
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,854.28,699.35
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,806.74,665.61
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,742.0,617.91
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,676.46,567.4
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,585.4,492.63
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,495.9,415.74
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,371.41,306.02
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,249.16,175.29
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,88.91,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.51,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,11.02,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.35,11.99
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,33.43,23.5
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,40.97,30.75
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,48.53,37.79
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,53.81,42.54
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,59.07,47.1
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,62.65,50.15
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,66.21,53.11
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,74.8,60.43
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,77.83,62.83
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,79.93,64.42
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,81.94,65.94
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,83.38,66.85
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,84.72,67.67
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,95.09,76.32
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,96.03,76.93
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,97.42,77.8
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,151.82,88.93
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,209.18,124.23
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,267.29,169.69
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,325.14,219.29
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,382.89,270.04
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,439.74,320.41
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,496.07,369.6
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,549.77,415.28
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,602.09,458.75
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,652.39,499.09
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,700.92,537.11
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,744.82,571.28
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,786.06,602.95
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,823.93,630.17
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,858.86,654.46
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,887.72,674.58
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,913.14,692.43
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,933.16,706.18
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,963.41,726.92
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,754.62,581.4
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,488.53,381.55
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,444.4,350.11
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,373.96,296.84
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,493.38,393.46
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,612.34,485.85
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,571.66,455.8
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,529.28,425.38
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,487.07,394.34
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,444.28,362.12
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,398.81,327.9
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,352.43,291.7
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,383.19,317.38
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,429.46,350.9
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,313.79,252.73
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,204.77,144.17
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,64.54,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.18,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.2,0.16
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,12.15,5.02
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,19.03,11.38
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,25.93,17.73
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,33.62,24.66
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,41.33,31.49
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,52.54,41.39
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,63.58,51.01
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,60.71,48.29
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,57.63,45.42
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,69.31,55.47
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,80.32,64.83
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,107.53,87.89
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,133.79,109.7
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,137.53,112.49
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,141.21,115.3
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,141.81,115.32
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,143.37,110.87
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,168.97,130.72
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,195.29,150.88
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,189.37,146.08
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,182.8,140.95
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,190.65,147.19
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,198.75,153.58
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,299.09,230.81
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,410.35,314.22
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,416.67,319.38
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,420.98,323.61
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,400.82,309.31
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,377.2,292.12
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,359.31,279.8
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,339.41,265.64
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,336.31,264.0
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,332.69,261.9
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,379.12,299.34
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,428.41,338.64
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,418.17,331.59
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,407.08,324.15
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,401.1,321.48
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,394.51,318.33
