Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,379.63,307.98
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,387.92,315.71
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,259.79,212.38
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,137.89,110.72
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,128.16,103.18
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,118.6,95.51
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,98.59,78.85
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,78.24,61.58
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,60.37,46.15
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,41.72,29.89
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,25.98,16.06
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,12.94,4.02
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,6.69,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,18.72,9.67
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,30.84,21.4
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,45.82,35.2
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,60.64,48.74
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,75.13,61.77
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,89.56,74.51
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,103.45,86.58
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,121.07,101.74
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,132.72,111.53
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,149.03,125.26
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,164.74,138.33
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,172.03,144.14
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,183.4,153.14
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,194.28,161.65
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,199.35,165.49
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,192.5,159.37
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,204.4,168.7
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,251.28,189.9
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,264.45,192.25
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,294.87,211.13
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,343.56,254.84
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,372.39,282.1
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,399.33,305.8
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,424.39,327.53
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,457.99,354.44
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,492.99,382.14
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,546.83,424.39
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,610.03,473.41
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,642.14,498.43
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,672.85,522.36
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,711.53,552.07
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,749.52,581.02
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,719.67,557.77
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,668.56,519.39
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,678.24,529.77
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,686.05,538.49
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,590.23,466.43
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,465.52,370.65
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,544.18,436.6
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,647.69,519.22
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,601.32,484.76
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,553.03,449.02
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,465.91,382.1
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,402.72,332.32
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,299.22,247.82
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,174.32,143.01
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,129.97,105.95
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,103.48,83.26
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,78.87,61.94
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,53.54,39.78
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,34.07,22.75
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,15.25,5.9
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,7.6,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,9.9,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,25.68,15.54
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,40.72,30.08
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,55.85,44.1
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,70.78,57.76
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,79.45,65.48
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,88.66,73.44
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,104.15,86.87
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,122.35,102.43
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,133.28,111.5
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,148.97,124.57
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,153.35,127.82
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,157.37,130.78
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,168.82,140.0
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,179.94,148.85
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,193.89,160.01
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,207.34,170.65
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,211.79,173.49
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,252.47,188.82
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,268.79,198.21
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,302.82,223.73
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,342.07,255.73
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,365.53,275.63
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,379.9,288.83
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,391.02,299.06
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,420.59,322.39
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,452.02,346.99
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,472.5,363.21
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,492.66,379.16
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,511.67,394.29
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,530.28,409.1
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,568.19,438.74
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,621.9,479.44
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,633.96,489.17
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,644.34,498.04
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,648.69,502.41
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,651.08,505.49
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,570.17,446.46
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,507.16,399.47
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,489.19,387.3
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,469.72,373.67
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,567.15,452.16
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,637.78,509.21
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,561.85,451.54
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,485.26,393.07
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,411.05,336.93
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,360.3,297.48
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,315.8,262.45
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,271.52,226.47
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,223.05,185.61
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,174.05,143.23
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,103.41,81.91
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,47.84,31.55
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,20.31,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,21.59,12.29
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,34.3,24.43
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,49.25,38.15
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,64.09,51.63
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,77.29,63.44
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,91.19,75.63
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,91.68,75.86
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,89.09,73.36
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,94.82,77.95
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,100.47,82.41
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,81.56,65.79
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,60.82,47.64
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,115.21,94.3
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,164.79,135.78
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,190.12,156.39
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,222.39,182.55
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,216.54,177.28
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,237.08,173.74
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,272.74,199.1
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,307.08,226.46
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,345.63,254.01
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,384.41,283.32
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,366.03,276.57
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,328.79,252.31
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,431.88,329.62
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,568.32,430.24
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,584.47,442.6
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,595.08,451.26
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,643.48,487.87
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,693.11,524.69
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,725.39,548.36
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,756.13,570.96
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,728.45,551.4
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,679.46,517.23
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,702.24,536.39
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,743.31,567.34
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,717.5,551.43
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,708.75,547.63
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,654.8,509.48
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,598.11,468.84
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,389.13,310.88
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,161.26,127.64
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,535.4,435.81
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,826.14,653.74
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,796.7,632.08
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,764.55,611.12
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,693.43,560.33
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,621.32,506.91
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,547.81,449.93
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,475.02,390.36
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,359.4,293.57
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,256.09,194.86
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,126.51,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.33,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,8.36,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,23.35,13.9
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,37.67,27.38
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,52.99,41.45
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,68.18,55.26
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,82.07,67.69
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,95.8,79.76
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,59.42,47.41
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,14.49,7.31
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,81.84,66.88
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,141.79,118.68
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,145.41,121.3
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,141.69,117.73
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,168.49,140.24
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,197.17,164.04
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,205.45,170.52
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,198.59,164.4
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,223.36,184.75
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,249.03,191.3
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,257.74,199.25
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,241.12,188.52
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,245.46,192.11
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,258.83,202.77
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,226.45,177.49
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,191.19,149.75
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,170.01,132.98
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,147.88,115.31
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,166.55,130.4
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,185.68,145.75
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,159.53,124.82
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,132.56,103.16
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,79.78,60.29
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,27.08,16.87
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,93.06,71.45
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,161.68,127.33
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,183.76,145.24
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,206.91,164.06
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,298.06,237.85
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,379.17,302.32
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,289.03,231.05
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,179.2,142.69
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,126.51,100.14
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,75.16,57.7
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,61.12,46.17
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,47.55,34.88
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,41.74,30.08
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,35.94,25.24
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,30.16,20.4
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,24.39,15.5
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,19.03,10.84
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,13.67,6.14
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.1,2.05
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.54,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.27,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.57,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.2,0.42
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,11.39,4.38
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,17.5,9.98
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,23.63,15.59
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,29.77,21.14
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,35.93,26.63
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,77.18,63.17
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,114.42,95.52
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,127.87,106.78
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,141.21,117.88
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,157.68,131.55
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,179.58,149.69
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,184.57,153.16
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,197.45,163.27
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,201.06,165.87
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,218.59,180.03
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,233.6,182.75
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,246.29,188.72
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,254.54,196.04
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,238.76,185.58
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,213.35,166.08
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,169.17,131.49
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,139.96,108.36
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,109.16,83.66
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,95.0,72.23
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,80.6,60.55
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,113.36,87.16
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,146.73,114.0
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,166.11,129.53
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,186.02,145.48
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,186.09,145.61
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,186.07,145.73
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,188.48,147.83
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,190.96,150.01
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,318.16,251.96
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,442.5,348.41
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,465.43,366.04
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,466.08,367.7
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,378.46,300.77
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,311.92,248.9
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,216.54,173.36
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,109.43,85.75
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,194.28,157.59
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,273.92,223.68
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,216.84,176.91
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,141.8,114.69
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,118.58,95.59
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,95.24,75.89
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,73.94,57.63
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,51.85,38.46
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,34.57,23.34
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,17.55,8.25
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,8.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,12.54,4.99
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,19.81,11.82
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,29.02,20.29
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,38.26,28.71
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,48.29,37.64
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,57.93,46.06
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,93.97,77.56
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,127.52,106.27
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,137.06,113.98
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,144.09,119.54
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,154.7,128.11
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,164.77,136.15
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,128.69,105.38
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,96.06,77.5
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,144.09,118.06
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,194.71,159.81
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,204.49,156.52
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,240.16,174.74
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,269.73,198.75
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,303.58,228.71
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,292.4,223.32
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,256.65,198.32
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,338.5,259.46
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,436.95,333.25
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,502.45,383.71
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,591.0,453.83
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,638.71,492.36
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,684.81,529.09
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,690.72,532.72
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,667.57,514.25
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,762.16,588.99
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,840.69,649.38
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,868.96,670.21
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,893.94,689.26
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,913.28,703.88
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,929.1,716.23
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,952.55,734.42
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,958.9,740.82
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,957.14,743.25
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,951.68,743.29
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,938.4,736.82
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,921.63,727.91
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,893.81,710.78
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,869.99,696.63
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,540.39,447.31
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,144.83,117.3
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,121.53,98.38
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,98.05,78.49
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,318.04,270.59
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,502.13,420.44
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,391.77,324.48
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,284.07,223.8
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,143.01,7.5
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,1.97,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,3.78,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,9.48,2.45
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,15.21,7.8
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,22.1,14.16
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,29.0,20.49
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,36.7,27.45
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,44.42,34.33
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,54.87,43.56
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,65.13,52.52
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,74.32,60.44
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,83.44,68.22
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,96.63,79.5
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,109.66,90.54
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,119.53,98.59
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,129.3,106.51
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,148.88,122.9
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,168.02,138.8
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,190.75,150.52
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,216.01,169.78
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,224.47,175.73
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,249.57,195.16
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,262.49,204.97
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,275.69,215.05
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,287.83,224.71
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,300.28,234.61
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,295.98,231.52
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,290.32,227.35
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,326.05,255.5
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,364.36,285.53
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,401.12,314.62
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,440.6,345.82
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,451.82,355.15
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,462.99,364.59
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,540.26,426.3
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,624.49,492.55
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,593.88,470.41
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,579.24,460.38
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,580.97,463.62
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,581.35,465.89
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,600.87,482.42
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,594.9,479.88
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,596.6,484.06
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,596.09,486.62
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,569.13,467.15
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,540.58,446.29
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,366.94,305.48
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,197.3,162.42
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,170.17,140.3
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,142.59,117.17
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,98.65,79.38
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,69.87,54.08
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,47.03,34.03
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,22.41,12.36
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,10.67,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,1.97,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,3.78,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,8.72,1.86
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,13.68,6.53
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,19.79,12.2
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,25.93,17.85
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,32.46,23.73
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,39.02,29.52
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,53.32,42.2
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,67.28,54.41
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,75.75,61.66
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,84.16,68.79
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,91.46,74.89
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,98.71,80.92
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,113.8,93.47
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,128.65,105.65
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,137.04,112.45
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,145.35,119.19
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,146.56,114.6
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,148.56,115.89
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,186.0,145.25
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,224.21,174.82
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,242.32,188.15
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,274.23,212.28
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,308.02,238.13
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,345.01,266.5
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,357.36,276.36
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,369.83,286.43
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,398.92,309.25
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,430.02,333.52
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,475.23,368.87
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,518.54,402.79
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,527.83,410.71
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,536.0,417.99
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,481.34,376.85
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,402.39,316.49
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,365.97,288.96
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,327.3,259.17
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,306.96,243.79
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,285.64,227.48
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,250.52,200.15
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,237.21,190.07
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,305.97,247.28
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,354.24,287.7
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,262.04,213.44
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,151.01,121.67
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,114.08,91.25
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,77.32,60.35
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,64.93,49.99
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,52.4,39.36
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,40.97,29.52
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,30.57,20.44
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,21.35,12.36
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,12.16,4.19
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.06,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,9.83,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,18.91,5.85
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,29.54,19.72
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.24,29.95
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,50.25,39.31
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,57.75,46.24
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,45.47,35.23
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,39.79,30.05
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,44.04,33.75
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,48.31,37.42
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,84.47,69.09
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,117.8,97.75
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,99.42,81.49
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,79.68,64.18
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,88.4,71.56
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,97.04,78.8
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,104.21,84.74
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,111.3,90.6
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,119.93,93.2
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,129.15,100.17
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,155.94,121.36
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,183.27,142.81
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,183.11,142.56
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,182.8,142.3
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,236.74,184.63
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,286.27,222.96
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,334.96,259.95
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,388.25,300.2
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,414.55,320.54
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,447.1,345.7
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,460.03,356.2
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,472.47,366.46
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,392.02,305.6
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,314.97,246.09
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,311.84,244.34
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,308.25,242.03
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,309.47,243.88
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,310.65,245.74
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,295.39,234.19
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,257.74,204.99
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,276.2,220.29
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,273.0,218.36
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,221.08,177.23
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,191.58,153.73
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,166.21,133.3
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,140.53,112.36
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,129.66,103.75
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,118.92,95.11
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,100.45,79.95
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,81.68,64.25
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,310.9,263.1
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,506.89,419.11
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,393.35,322.77
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,292.94,232.42
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,150.77,55.81
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.36,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.54,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,10.63,3.51
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,16.74,9.2
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,24.4,16.25
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,32.08,23.27
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,40.17,30.56
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,48.28,37.78
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,52.55,41.47
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,56.82,45.12
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,61.88,49.43
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,66.96,53.72
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,81.64,66.39
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,95.96,78.61
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,109.38,89.79
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,122.62,100.69
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,131.38,107.88
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,140.05,114.98
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,150.65,118.14
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,162.31,127.1
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,188.44,147.55
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,215.36,168.5
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,243.84,189.94
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,286.11,222.03
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,317.02,245.6
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,350.81,271.46
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,403.33,311.43
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,468.89,361.15
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,491.57,378.91
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,514.11,396.71
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,574.16,443.25
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,634.85,489.96
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,621.73,480.68
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,603.31,467.55
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,679.39,528.37
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,776.81,603.25
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,695.82,543.34
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,626.79,491.28
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,694.63,547.26
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,786.48,619.15
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,823.72,651.14
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,868.82,688.37
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,776.0,620.98
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,691.38,557.84
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,620.44,506.41
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,573.27,471.57
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,464.31,385.14
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,333.74,278.63
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,296.02,248.73
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,257.99,217.49
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,367.94,312.92
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,469.64,396.02
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,365.11,305.15
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,266.3,214.23
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,140.15,61.6
