Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,949.63,725.18
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,847.45,653.11
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,682.59,529.92
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,708.76,554.1
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,757.49,593.13
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,811.07,636.64
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,871.95,682.78
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,888.44,697.13
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,900.57,708.86
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,862.12,683.02
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,821.35,655.49
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,769.79,619.85
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,716.79,582.08
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,646.29,529.45
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,575.82,474.72
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,482.18,399.53
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,399.53,330.07
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,291.36,235.1
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,184.37,118.43
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,60.33,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,14.29,0.63
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,27.55,17.58
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,41.73,30.88
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,55.74,43.7
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,70.04,56.67
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,84.05,69.17
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,95.97,79.61
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,107.68,89.67
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,121.48,101.4
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,134.73,112.5
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,145.22,120.88
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,148.59,123.11
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,117.0,95.78
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,96.08,77.64
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,130.33,106.61
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,176.98,145.49
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,125.34,101.75
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,94.85,75.82
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,131.48,82.48
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,182.61,106.86
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,236.59,145.92
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,291.25,191.46
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,350.75,248.4
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,411.35,303.54
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,450.11,334.71
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,506.97,381.52
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,558.51,425.3
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,609.17,467.33
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,657.56,506.3
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,704.45,543.16
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,747.47,575.52
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,788.15,605.46
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,825.83,632.32
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,860.74,656.85
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,890.12,677.52
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,916.25,696.0
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,937.7,712.69
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,955.7,727.23
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,966.83,735.87
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,974.38,742.29
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,989.38,753.57
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,986.8,752.96
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,976.14,747.56
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,962.01,739.94
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,939.18,725.98
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,913.21,709.87
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,882.64,690.4
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,843.38,664.48
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,636.16,514.65
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,425.19,350.89
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,525.28,434.07
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,601.32,491.82
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,513.8,421.1
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,428.55,350.18
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,313.47,251.53
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,205.21,134.0
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,70.02,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.54,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.1,2.02
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,14.83,7.38
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,20.56,12.68
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,27.47,18.99
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,34.39,25.25
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,41.71,31.72
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,49.06,38.09
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,59.53,47.21
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,69.62,55.91
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,86.45,70.4
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,102.97,84.47
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,91.29,74.1
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,79.03,63.3
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,116.8,95.44
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,152.64,125.43
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,184.26,151.72
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,197.22,162.25
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,212.39,166.5
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,210.61,164.66
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,227.47,177.68
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,245.01,191.33
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,253.15,197.77
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,261.33,204.31
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,268.4,210.35
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,286.92,225.54
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,290.05,228.24
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,292.79,230.63
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,354.12,279.34
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,420.57,331.79
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,441.24,348.5
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,462.69,365.97
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,526.99,417.6
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,586.08,465.07
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,569.61,452.41
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,549.99,437.35
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,537.92,428.65
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,523.91,418.39
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,656.16,527.11
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,793.19,637.39
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,755.16,608.09
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,691.1,559.55
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,723.29,586.99
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,729.98,595.18
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,837.05,683.14
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,918.58,747.12
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,885.45,723.91
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,856.26,703.88
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,808.27,668.79
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,758.77,631.68
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,697.37,583.97
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,635.72,534.22
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,550.05,463.41
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,466.63,391.35
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,348.8,286.46
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,233.12,158.12
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,83.07,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.46,0.55
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,28.74,18.53
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.24,27.0
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,48.16,37.15
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,53.69,42.37
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,59.23,47.41
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,62.39,50.1
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,65.62,52.74
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,68.87,55.44
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,72.04,58.04
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,79.17,64.07
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,80.29,64.83
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,81.8,65.93
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,83.21,66.95
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,83.29,66.83
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,93.36,75.34
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,94.22,75.9
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,94.91,76.34
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,122.38,75.81
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,174.97,101.69
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,229.66,142.04
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,284.99,189.31
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,339.73,238.97
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,394.63,289.53
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,432.25,329.98
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,463.1,360.16
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,522.02,408.64
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,604.23,477.29
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,653.05,518.98
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,700.36,558.78
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,744.73,595.69
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,786.95,630.22
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,825.23,659.79
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,860.72,687.3
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,891.1,711.06
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,918.26,732.53
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,940.73,750.1
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,959.75,765.25
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,972.81,776.33
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,982.27,784.94
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,985.72,789.07
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,985.62,790.76
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,976.89,786.39
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,964.75,779.61
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,957.54,778.14
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,934.08,764.32
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,898.99,739.99
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,861.36,713.36
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,819.3,682.44
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,770.2,645.18
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,700.39,590.2
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,630.79,533.49
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,544.19,461.16
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,459.97,387.85
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,342.49,282.8
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,228.7,157.66
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,80.17,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.13,0.28
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.15,18.02
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.66,27.36
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,45.23,34.56
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,50.53,39.56
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,55.85,44.4
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,71.39,58.09
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,83.1,68.18
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,76.35,62.02
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,74.06,59.81
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,75.66,61.0
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,77.24,62.17
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,78.55,63.11
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,79.79,63.99
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,89.66,72.34
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,90.4,72.79
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,91.09,73.21
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,91.63,73.53
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,119.21,73.34
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,172.44,99.52
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,227.12,139.74
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,282.4,186.96
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,337.53,236.89
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,392.94,287.86
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,447.45,337.83
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,501.47,386.51
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,553.84,432.81
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,605.32,477.29
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,654.59,518.77
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,702.3,558.03
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,746.61,593.92
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,788.56,627.09
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,826.96,655.4
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,862.58,681.5
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,894.76,703.9
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,923.83,723.94
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,946.48,740.44
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,965.65,754.51
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,979.76,765.39
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,990.26,773.86
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,994.28,779.39
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,994.72,782.58
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,987.82,779.19
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,977.42,773.46
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,958.67,761.44
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,949.29,756.34
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,919.14,736.71
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,886.32,714.94
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,840.85,682.03
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,793.58,647.1
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,733.13,601.31
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,678.46,558.33
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,597.05,493.18
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,517.89,426.67
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,409.53,331.97
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,305.75,211.74
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,116.23,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.25,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.97,16.99
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,34.2,24.27
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,41.47,31.14
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,46.54,35.89
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,51.63,40.5
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,55.04,43.42
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,63.27,50.47
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,66.29,52.95
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,69.26,55.35
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,71.31,56.94
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,73.3,58.47
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,74.75,59.52
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,85.3,68.41
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,86.74,69.3
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,88.03,70.08
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,88.76,70.54
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,89.34,70.89
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,114.84,69.35
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,166.82,93.68
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,221.48,132.98
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,276.69,179.03
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,331.37,227.37
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,386.06,276.32
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,440.1,324.24
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,493.58,370.69
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,545.4,414.86
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,596.24,457.16
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,644.74,496.27
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,691.63,533.19
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,736.16,567.83
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,778.53,599.64
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,817.02,626.43
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,852.75,651.13
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,884.23,673.17
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,912.57,693.06
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,935.36,709.23
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,954.7,723.19
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,969.07,733.92
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,979.87,742.43
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,983.62,746.38
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,983.79,748.14
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,977.3,745.57
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,967.37,740.85
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,950.06,731.18
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,929.68,719.45
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,899.71,701.35
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,879.06,689.62
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,835.26,660.13
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,789.7,628.72
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,730.67,586.47
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,671.15,542.0
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,591.08,479.9
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,520.28,421.71
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,411.09,328.54
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,307.37,212.14
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,117.03,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.67,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.86,14.35
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,30.45,20.94
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,37.09,27.14
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.87,34.26
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,57.84,45.82
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,69.4,55.98
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,80.88,65.92
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,102.11,84.2
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,122.89,101.83
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,133.37,110.22
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,145.25,119.7
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,165.87,136.68
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,187.44,154.25
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,188.9,155.0
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,186.62,152.72
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,189.59,154.85
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,192.39,156.84
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,162.64,121.97
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,153.09,117.74
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,202.81,156.27
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,238.87,183.62
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,272.42,208.9
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,308.94,236.52
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,341.25,260.85
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,376.84,287.76
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,311.81,239.4
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,237.87,183.18
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,259.47,200.18
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,281.85,217.46
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,342.13,263.82
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,403.04,310.02
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,446.98,343.75
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,507.44,389.47
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,494.0,379.77
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,460.36,355.49
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,443.33,344.27
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,424.78,331.65
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,393.42,308.45
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,360.37,283.65
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,354.97,280.62
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,349.24,277.25
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,290.48,231.38
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,209.52,166.86
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,197.98,158.58
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,186.35,150.01
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,157.63,126.61
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,128.67,102.69
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,70.22,54.06
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,21.35,12.63
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,17.89,9.69
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,14.44,6.73
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,11.39,4.06
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,8.34,1.38
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,5.68,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.57,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,12.07,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.65,15.05
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,31.62,22.04
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,38.65,28.61
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,43.13,32.84
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,47.67,36.97
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,55.48,43.88
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,59.32,47.18
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,62.19,49.56
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,65.03,51.88
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,67.32,53.6
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,77.7,62.31
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,79.99,64.08
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,82.13,65.73
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,83.43,66.52
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,84.6,67.22
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,85.55,67.87
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,86.36,68.41
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,114.4,69.21
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,170.15,96.16
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,225.86,136.16
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,282.19,183.28
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,338.2,232.62
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,394.34,282.62
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,449.72,332.21
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,504.6,380.66
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,557.95,426.93
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,610.33,471.45
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,660.33,513.41
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,708.75,553.41
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,753.87,590.54
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,796.71,625.07
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,836.23,654.6
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,872.96,682.08
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,904.17,705.87
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,932.1,727.41
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,956.14,745.5
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,976.7,761.23
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,990.43,772.49
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,1000.52,781.35
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,1005.38,788.19
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,1006.63,792.66
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,998.74,789.16
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,987.38,783.3
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,968.42,771.69
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,959.0,767.19
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,927.49,746.48
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,893.28,723.51
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,846.92,691.74
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,798.71,657.61
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,743.57,615.58
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,682.3,567.02
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,599.27,498.57
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,518.38,429.01
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,407.23,331.32
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,302.34,214.59
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,113.53,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.31,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.15,17.03
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,34.04,24.08
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,41.01,30.69
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,46.17,35.53
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,51.36,40.24
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,55.18,43.53
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,63.79,50.93
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,66.87,53.47
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,69.9,55.93
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,72.31,57.72
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,74.62,59.4
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,76.42,60.76
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,87.23,69.85
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,88.66,70.73
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,89.94,71.49
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,90.67,71.95
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,91.27,72.3
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,116.1,70.76
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,170.0,95.6
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,225.89,135.48
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,282.36,182.49
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,338.92,232.21
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,395.03,282.04
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,449.9,330.96
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,504.23,378.64
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,556.76,424.17
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,607.94,467.66
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,657.0,508.87
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,704.54,548.22
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,749.86,585.54
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,793.07,620.8
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,831.98,650.44
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,868.1,678.12
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,900.35,703.31
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,929.46,726.34
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,861.28,676.65
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,750.2,589.14
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,774.13,610.41
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,795.75,629.73
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,825.98,656.91
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,862.98,689.12
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,936.96,746.51
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,981.91,781.76
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,976.14,779.34
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,954.01,765.07
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,920.62,742.53
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,884.55,717.71
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,838.4,685.67
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,796.97,656.44
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,734.0,607.93
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,670.78,557.54
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,587.01,489.28
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,505.29,419.65
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,393.52,321.23
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,288.32,206.12
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,106.55,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.72,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.96,17.73
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.86,24.82
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,41.87,31.42
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,46.65,35.94
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,51.49,40.34
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,59.2,47.08
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,62.62,49.9
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,65.78,52.52
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,68.88,55.06
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,70.74,56.48
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,72.55,57.87
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,82.48,66.28
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,84.24,67.59
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,85.5,68.35
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,86.63,69.01
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,87.5,69.59
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,88.22,70.06
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,117.92,72.98
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,175.48,101.49
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,230.38,140.78
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,285.93,187.29
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,340.96,236.38
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,396.24,286.59
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,450.59,335.9
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,504.43,384.0
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,556.91,430.02
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,608.55,474.37
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,658.05,516.1
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,706.05,555.83
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,751.5,593.1
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,794.85,628.24
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,834.3,658.12
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,870.99,685.93
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,902.21,709.94
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,930.18,731.69
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,953.86,750.04
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,974.1,766.02
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,987.47,777.36
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,997.21,786.27
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,935.52,743.8
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,834.48,670.34
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,703.7,568.3
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,522.5,424.54
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,571.17,466.3
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,592.02,486.22
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,397.87,328.85
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,207.72,169.09
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,213.19,175.52
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,218.03,181.18
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,473.45,400.64
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,657.62,550.56
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,571.8,479.37
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,488.11,407.67
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,375.51,308.19
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,269.98,194.5
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,97.68,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.71,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.91,17.58
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,35.17,25.03
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,42.49,31.97
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,47.59,36.77
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,52.71,41.44
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,55.83,44.1
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,63.81,50.95
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,66.87,53.48
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,69.87,55.92
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,71.32,56.87
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,72.76,57.8
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,82.89,66.36
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,84.9,67.87
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,86.12,68.72
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,87.21,69.47
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,88.02,70.0
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,88.68,70.42
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,115.36,71.5
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,170.93,98.02
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,225.38,136.67
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,280.41,182.42
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,334.99,230.81
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,389.54,279.94
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,443.18,328.05
