Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,496.33,374.87
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,548.06,418.84
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,598.85,460.86
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,647.57,501.32
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,694.84,539.87
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,739.27,576.08
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,781.59,610.27
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,820.38,641.39
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,856.47,670.59
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,887.56,695.24
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,915.5,717.74
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,938.29,735.77
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,957.66,751.49
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,970.71,763.02
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,980.19,772.16
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,984.6,778.63
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,985.5,782.74
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,990.8,788.79
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,979.05,782.39
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,959.72,770.28
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,937.18,755.81
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,904.94,734.1
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,870.02,710.07
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,829.69,682.22
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,781.67,647.57
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,718.23,598.46
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,654.56,547.42
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,569.72,477.81
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,486.88,406.86
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,375.79,308.66
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,272.11,197.01
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,98.49,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.12,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.72,18.27
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.33,26.12
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.99,33.41
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.85,38.93
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,61.79,49.69
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,74.29,60.67
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,86.69,71.38
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,102.92,85.42
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,118.97,99.14
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,134.35,112.14
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,153.4,128.2
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,161.23,134.5
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,168.8,140.56
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,168.76,139.88
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,180.34,149.06
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,192.41,158.87
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,204.31,168.51
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,206.5,161.98
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,229.38,179.06
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,252.48,196.5
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,277.52,215.76
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,313.2,242.83
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,342.3,265.23
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,378.51,293.61
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,419.12,325.73
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,439.95,342.92
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,460.42,359.63
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,452.11,353.86
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,436.39,341.97
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,466.38,365.88
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,494.51,388.29
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,536.46,421.89
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,580.56,457.1
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,642.92,506.71
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,694.16,547.98
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,616.69,487.65
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,511.95,405.69
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,522.14,415.31
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,531.77,424.31
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,491.28,393.95
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,448.69,361.6
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,434.06,351.4
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,418.33,340.23
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,348.19,284.7
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,301.6,247.26
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,293.29,241.93
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,284.25,235.86
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,321.27,269.17
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,333.32,281.94
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,293.47,248.67
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,253.54,214.61
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,392.98,333.99
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,485.62,407.59
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,370.76,305.73
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,263.24,191.82
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,94.46,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.53,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.58,15.69
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,32.18,22.54
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,38.9,28.9
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,43.82,33.54
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,52.8,41.68
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,55.55,44.02
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,58.37,46.34
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,61.34,48.82
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,64.26,51.22
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,73.54,59.18
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,75.91,61.03
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,77.95,62.61
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,79.86,64.07
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,80.99,64.74
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,82.01,65.32
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,83.06,66.06
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,83.97,66.7
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,109.31,67.13
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,166.56,93.67
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,222.86,133.54
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,279.68,181.01
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,336.09,231.38
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,392.42,282.57
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,447.49,332.56
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,501.84,381.09
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,554.29,427.08
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,605.62,471.11
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,655.15,513.03
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,703.01,552.85
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,747.62,589.52
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,789.84,623.6
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,828.58,652.98
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,864.47,680.29
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,895.99,704.7
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,924.28,726.88
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,947.91,745.35
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,968.06,761.46
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,983.1,774.27
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,994.52,784.64
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,999.45,791.3
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,1000.76,795.53
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,996.21,794.36
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,988.11,790.74
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,970.59,780.0
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,949.86,766.93
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,920.62,747.37
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,900.66,734.69
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,857.35,704.74
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,812.14,672.54
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,750.2,624.75
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,687.73,574.83
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,613.74,513.2
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,535.75,445.58
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,420.88,344.56
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,313.8,228.85
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,118.39,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.74,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,24.05,14.3
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,30.7,21.14
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,37.43,27.47
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.12,36.34
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,61.75,49.46
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,73.59,59.94
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,85.36,70.21
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,110.77,92.31
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,132.82,111.22
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,138.09,115.4
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,147.47,123.11
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,168.65,140.89
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,182.04,151.88
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,177.89,147.64
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,182.9,151.25
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,121.31,98.71
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,90.62,72.39
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,137.87,95.03
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,219.66,154.34
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,232.58,151.84
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,284.14,185.7
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,341.19,237.06
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,398.16,289.29
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,454.05,340.39
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,509.39,390.17
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,563.16,436.86
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,615.8,481.35
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,666.11,523.95
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,714.84,564.45
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,760.35,601.9
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,803.56,637.03
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,843.38,667.37
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,880.39,695.48
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,913.08,720.45
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,942.55,743.14
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,966.4,761.63
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,986.71,777.7
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,1001.53,789.91
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,1012.68,799.65
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,1016.64,803.88
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,1016.91,805.62
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,1009.49,801.91
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,998.56,795.79
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,993.24,795.49
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,971.31,782.88
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,937.53,759.83
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,900.98,734.45
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,853.79,701.61
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,811.8,671.94
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,745.12,620.59
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,678.24,567.3
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,591.36,495.27
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,506.5,422.11
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,388.87,319.0
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,278.78,203.5
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,101.69,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,13.76,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.43,17.06
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,37.05,26.68
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,44.69,33.89
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,50.07,38.97
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,55.47,43.89
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,59.19,47.18
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,62.94,50.39
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,71.13,57.46
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,74.02,59.8
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,75.69,60.92
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,77.34,62.02
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,79.07,63.31
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,80.69,64.51
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,90.49,72.61
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,91.27,72.93
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,92.28,73.62
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,93.13,74.19
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,115.91,73.87
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,171.9,99.32
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,227.05,137.78
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,282.89,183.84
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,338.68,232.58
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,394.66,282.14
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,449.65,331.15
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,504.19,378.91
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,556.99,424.24
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,608.88,467.75
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,658.81,509.0
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,707.27,548.36
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,753.22,585.44
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,797.06,620.47
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,835.79,649.86
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,871.65,677.0
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,903.64,701.75
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,932.4,724.35
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,955.56,742.52
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,975.21,758.37
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,988.88,770.13
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,998.89,779.5
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,1002.25,785.24
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,1001.95,788.57
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,994.54,785.69
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,997.12,790.25
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,977.45,778.1
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,954.51,763.63
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,921.29,741.44
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,885.34,716.94
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,844.19,689.13
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,795.52,654.69
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,731.12,605.51
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,666.48,554.37
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,580.86,484.87
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,497.24,413.95
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,381.62,312.83
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,272.79,199.26
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,99.13,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.12,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,25.43,15.33
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,38.84,28.2
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,52.06,40.35
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,65.88,52.94
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,79.43,65.1
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,92.69,76.79
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,105.66,88.03
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,115.98,96.79
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,129.82,108.5
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,141.15,117.69
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,152.2,126.55
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,167.77,139.39
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,182.91,151.77
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,197.92,163.96
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,200.07,165.32
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,206.87,170.6
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,229.05,188.63
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,229.32,177.24
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,261.42,196.51
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,285.43,214.81
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,307.31,232.99
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,335.19,254.97
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,364.97,278.75
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,392.42,300.95
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,421.15,324.1
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,449.1,346.0
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,478.13,368.52
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,511.69,395.22
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,551.65,426.67
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,591.28,458.29
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,632.33,491.02
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,662.37,515.47
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,703.05,547.64
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,721.02,562.78
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,736.66,576.31
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,770.91,604.46
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,803.73,631.61
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,828.45,653.04
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,850.67,672.86
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,775.41,616.73
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,673.0,539.33
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,676.5,545.16
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,677.65,548.99
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,651.94,530.83
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,624.14,511.0
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,753.58,616.88
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,859.81,699.91
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,812.71,666.41
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,764.02,631.38
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,699.69,581.65
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,635.19,530.11
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,551.67,461.88
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,470.1,392.36
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,361.93,297.17
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,258.83,189.21
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,123.98,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.12,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.72,14.67
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.68,22.01
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,38.71,28.71
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.73,41.48
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,71.43,58.26
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,84.53,69.73
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,97.56,80.91
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,110.81,92.26
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,123.97,103.39
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,135.44,112.73
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,146.82,121.87
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,159.82,132.54
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,179.07,148.41
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,192.5,158.95
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,205.51,169.05
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,210.44,172.74
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,215.07,176.21
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,234.46,182.17
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,263.44,201.87
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,272.01,207.02
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,298.93,227.46
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,327.41,249.01
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,358.51,272.88
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,388.32,296.47
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,420.36,321.84
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,448.45,344.34
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,477.68,367.63
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,523.42,403.87
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,578.11,446.93
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,625.96,484.79
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,675.37,523.82
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,710.57,551.81
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,744.66,579.0
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,840.58,656.6
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,913.91,713.5
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,937.07,731.51
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,956.83,747.46
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,970.64,759.57
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,980.88,769.3
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,984.6,773.99
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,984.75,776.3
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,991.25,783.68
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,980.71,778.71
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,961.64,768.39
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,939.35,755.66
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,907.71,734.55
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,873.36,711.1
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,832.74,683.34
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,784.8,649.06
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,723.27,601.67
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,661.44,552.33
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,577.8,483.87
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,496.18,414.13
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,387.06,317.84
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,284.92,208.89
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,139.62,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.62,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.18,14.96
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.7,25.49
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,44.44,33.77
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,56.66,44.96
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,72.71,59.4
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,86.45,71.43
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,100.12,83.18
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,112.52,93.8
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,127.46,106.47
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,145.14,121.16
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,156.09,129.87
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,167.65,139.27
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,178.73,148.21
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,189.13,156.53
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,199.05,164.41
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,206.69,170.39
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,229.66,189.07
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,225.95,175.34
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,249.22,190.35
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,271.24,206.61
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,293.76,224.2
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,314.87,241.17
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,336.36,258.57
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,362.87,279.58
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,391.25,302.09
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,421.11,325.8
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,453.07,351.15
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,489.71,380.24
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,528.95,411.36
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,533.65,415.66
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,535.54,417.73
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,547.33,427.59
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,557.95,436.53
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,580.03,454.89
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,602.0,473.23
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,597.6,470.77
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,591.32,466.98
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,580.75,460.11
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,568.44,451.91
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,558.22,445.46
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,546.49,437.87
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,503.26,404.91
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,458.39,370.33
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,432.79,352.05
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,405.98,332.52
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,364.09,299.53
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,298.71,247.08
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,271.44,225.83
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,243.6,203.6
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,479.54,406.04
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,645.39,541.23
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,561.76,472.14
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,480.01,402.3
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,369.81,304.98
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,266.02,195.47
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,127.51,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.54,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.53,15.23
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,32.09,22.37
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,38.78,28.75
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.86,30.9
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,48.06,37.45
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,58.02,46.33
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,67.92,55.03
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,75.37,61.46
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,82.77,67.76
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,99.24,81.8
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,115.45,95.4
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,128.92,106.7
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,142.25,117.8
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,142.91,118.03
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,143.41,118.17
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,154.95,127.7
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,166.35,137.06
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,180.76,141.96
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,196.86,153.99
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,206.55,161.34
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,216.46,169.01
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,242.41,189.31
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,258.02,201.45
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,275.49,215.19
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,293.96,229.72
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,301.78,236.0
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,309.61,242.29
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,323.3,253.19
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,337.49,264.51
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,393.82,309.09
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,454.65,356.93
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,427.64,336.74
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,397.21,313.75
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,422.91,334.83
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,449.89,356.86
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,437.84,347.95
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,424.56,338.15
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,411.1,328.33
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,396.69,317.72
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,395.1,317.59
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,393.17,317.24
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,351.3,284.22
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,308.11,249.84
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,283.63,231.15
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,258.47,211.64
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,222.85,182.63
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,167.73,137.02
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,136.68,110.94
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,105.51,84.4
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,89.42,70.9
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,72.97,56.87
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,329.23,280.43
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,505.02,423.84
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,393.15,324.38
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,288.27,212.47
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,106.12,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,12.99,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,25.92,15.44
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.85,25.63
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.89,33.26
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,49.65,38.72
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,55.42,44.01
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,51.26,40.3
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,55.26,43.78
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,66.68,53.78
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,77.93,63.51
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,89.76,73.5
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,101.48,83.26
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,115.76,95.29
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,129.86,107.07
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,141.89,117.0
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,153.8,126.77
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,168.4,138.76
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,182.77,150.48
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,202.38,158.68
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,224.65,175.03
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,225.84,175.34
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,244.19,189.46
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,274.53,212.59
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,307.64,237.95
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,333.84,258.19
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,362.25,280.24
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,376.29,291.45
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,390.53,302.84
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,455.21,353.12
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,530.2,410.94
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,547.85,424.97
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,564.35,438.45
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,547.16,425.98
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,525.6,409.99
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,542.58,424.44
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,559.27,438.63
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,545.69,429.04
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,529.97,417.86
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,531.98,421.02
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,533.02,423.47
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,511.87,408.19
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,489.13,391.64
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,498.74,401.59
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,507.21,410.69
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,582.34,473.35
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,629.18,514.1
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,740.65,604.89
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,831.25,675.49
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,779.17,638.6
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,725.47,600.03
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,651.28,542.8
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,572.23,479.71
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,484.11,407.44
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,399.44,334.94
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,290.78,238.6
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,171.66,123.89
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,57.36,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.64,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.05,16.24
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,36.87,26.51
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.74,35.77
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,43.19,32.97
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,40.57,30.76
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,49.45,38.71
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,58.15,46.36
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,70.51,57.17
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,82.74,67.73
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,94.51,77.62
