Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,106.16,87.3
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,120.39,99.25
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,134.44,110.96
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,142.86,117.79
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,151.2,124.54
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,169.96,140.06
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,188.34,155.13
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,205.15,160.93
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,242.12,188.31
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,256.0,198.61
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,269.75,209.33
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,295.34,228.52
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,323.23,249.58
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,334.28,258.62
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,344.83,267.26
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,365.16,283.24
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,386.63,300.06
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,409.06,317.67
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,432.7,336.2
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,435.35,338.68
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,436.74,340.27
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,450.82,351.79
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,465.07,363.45
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,500.33,391.25
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,522.71,409.42
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,461.25,362.83
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,413.93,326.49
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,375.64,297.31
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,335.38,266.17
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,327.01,260.37
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,318.26,254.21
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,264.03,211.24
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,189.43,151.14
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,187.05,150.17
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,184.95,149.34
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,145.99,117.27
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,106.94,84.7
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,88.84,69.79
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,70.56,54.53
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,58.58,44.44
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,46.47,34.1
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,259.47,220.43
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,450.04,375.57
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,332.55,272.65
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,227.51,164.92
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,76.9,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.2,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.32,13.86
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.52,23.55
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,45.05,34.29
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,48.26,37.5
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,55.57,44.16
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,67.47,54.63
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,79.29,64.83
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,94.3,77.77
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,109.14,90.4
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,129.65,107.76
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,142.57,118.42
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,154.41,128.08
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,165.95,137.42
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,188.27,155.46
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,197.49,162.36
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,205.92,168.93
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,198.22,162.21
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,227.99,175.54
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,254.5,192.43
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,270.46,204.87
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,296.43,226.38
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,326.48,246.2
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,368.54,276.4
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,394.28,298.34
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,402.8,306.54
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,448.32,341.3
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,495.39,377.28
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,511.72,390.11
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,524.47,400.09
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,574.73,438.58
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,626.87,478.1
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,653.75,498.74
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,679.74,518.88
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,643.33,491.89
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,583.73,448.1
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,638.87,490.5
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,677.38,520.25
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,844.41,646.04
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,979.32,740.26
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,823.92,633.43
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,620.63,484.07
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,540.91,427.16
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,483.99,384.75
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,501.02,400.98
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,540.85,433.71
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,371.67,301.58
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,205.44,166.04
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,205.05,167.63
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,204.25,168.34
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,175.71,144.69
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,146.81,120.3
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,317.78,266.56
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,465.22,382.08
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,358.35,289.66
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,256.78,184.54
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,91.96,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,8.37,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,16.79,7.73
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,29.69,20.2
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,42.32,31.87
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,56.17,44.52
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,69.94,56.92
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,83.38,68.67
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,96.76,80.13
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,100.52,83.16
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,108.48,89.79
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,129.82,107.67
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,158.04,131.06
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,163.47,135.14
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,165.73,136.6
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,177.45,146.01
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,200.3,164.57
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,191.45,156.82
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,194.69,159.19
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,213.64,164.44
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,236.62,181.92
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,260.04,198.82
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,285.62,217.74
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,311.67,235.93
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,358.48,270.59
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,351.85,267.65
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,345.59,264.33
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,341.65,261.86
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,335.64,257.64
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,361.28,277.32
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,388.62,298.11
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,355.83,273.66
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,319.15,246.16
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,340.96,263.3
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,363.83,280.99
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,362.68,280.48
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,361.02,279.73
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,370.53,287.67
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,380.33,295.86
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,337.83,263.82
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,293.39,229.96
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,303.46,238.81
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,314.1,247.99
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,269.38,213.27
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,203.23,161.08
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,182.54,145.21
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,161.59,128.8
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,156.27,125.03
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,151.17,121.37
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,113.3,90.28
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,75.59,58.73
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,63.18,48.34
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,50.6,37.64
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,300.95,253.45
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,481.32,395.51
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,373.58,302.07
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,273.07,196.01
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,98.76,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.31,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.95,12.46
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,30.69,21.03
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,38.48,28.46
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,32.41,23.36
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,29.77,21.11
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,36.31,26.93
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,42.87,32.65
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,57.97,45.91
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,72.31,58.34
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,82.48,66.86
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,92.57,75.2
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,99.15,80.6
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,105.67,85.92
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,131.72,107.79
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,156.94,128.68
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,183.98,150.86
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,193.6,158.43
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,198.41,154.37
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,224.27,173.49
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,211.32,163.14
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,196.24,151.46
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,241.94,186.26
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,301.13,231.06
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,290.17,223.04
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,276.16,212.75
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,342.64,263.29
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,412.96,315.97
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,412.23,315.5
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,405.98,311.12
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,437.2,335.04
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,478.49,366.05
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,493.67,377.59
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,508.47,389.04
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,507.72,388.93
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,505.43,387.82
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,524.13,402.85
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,542.8,417.8
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,427.5,332.21
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,328.34,256.41
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,323.42,253.8
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,318.28,250.63
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,296.97,234.75
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,274.95,218.24
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,269.0,215.03
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,262.87,211.61
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,173.66,139.54
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,107.98,85.03
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,79.54,61.65
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,52.16,38.75
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,43.65,31.61
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,35.16,24.38
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,284.95,240.07
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,479.19,393.64
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,364.79,294.97
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,256.46,183.17
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,91.66,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.48,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.57,13.54
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,32.22,22.32
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,39.95,29.74
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,45.81,35.3
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,51.68,40.68
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,48.62,37.89
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,52.93,41.58
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,81.05,66.23
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,107.76,89.26
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,98.83,81.17
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,89.1,72.49
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,115.41,94.94
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,140.83,116.33
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,147.32,121.23
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,153.72,126.07
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,162.91,133.48
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,172.0,140.78
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,169.22,132.06
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,167.52,130.3
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,174.46,135.54
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,181.57,141.0
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,225.95,175.12
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,281.92,217.94
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,309.9,239.4
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,340.27,262.87
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,373.22,288.33
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,409.27,316.23
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,395.33,306.05
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,377.79,293.0
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,384.8,298.92
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,391.44,304.49
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,402.85,313.8
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,414.4,323.24
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,485.8,379.46
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,547.12,427.71
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,530.97,416.74
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,512.57,404.2
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,410.55,325.66
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,325.33,258.39
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,343.81,274.41
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,363.11,290.97
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,295.13,236.95
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,205.26,164.35
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,180.09,144.2
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,154.6,123.51
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,136.94,109.2
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,119.16,94.64
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,100.61,79.58
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,81.78,64.04
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,68.97,53.28
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,55.98,42.2
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,314.34,267.32
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,499.01,417.76
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,381.9,313.99
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,271.85,195.97
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,98.48,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.11,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,9.87,1.96
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,17.9,9.87
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,25.96,17.33
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,35.57,26.14
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,45.15,34.83
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,55.13,43.67
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,65.05,52.3
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,80.34,65.63
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,95.4,78.61
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,108.68,89.89
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,121.82,100.94
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,135.87,112.69
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,149.76,124.22
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,149.26,123.19
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,148.55,122.04
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,175.56,144.52
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,201.66,166.01
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,194.82,159.97
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,189.33,147.91
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,203.46,158.8
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,218.01,170.1
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,216.26,168.68
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,214.06,166.97
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,245.76,191.82
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,288.14,224.98
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,323.09,252.24
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,360.91,281.72
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,369.44,288.68
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,377.67,295.46
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,364.44,285.54
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,349.03,273.84
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,386.35,303.68
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,426.07,335.26
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,439.8,346.77
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,453.85,358.67
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,409.93,324.65
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,363.04,287.99
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,382.4,304.52
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,402.59,321.7
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,385.88,309.82
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,368.28,297.21
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,361.35,292.88
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,353.94,288.16
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,293.21,238.98
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,231.36,188.19
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,170.31,137.94
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,130.53,104.68
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,125.25,100.96
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,120.2,97.31
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,99.87,80.01
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,79.4,62.34
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,298.73,254.61
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,483.79,405.1
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,375.29,308.3
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,273.06,195.64
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,99.24,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,10.23,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.32,10.58
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,28.29,18.85
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,35.38,25.66
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.57,38.6
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,67.84,55.04
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,80.96,66.58
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,94.03,77.83
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,107.23,89.16
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,122.55,102.18
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,124.32,103.35
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,120.51,99.72
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,145.92,121.2
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,178.37,148.38
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,188.66,156.29
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,198.51,163.83
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,191.25,157.4
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,195.79,160.89
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,204.78,168.09
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,238.52,176.66
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,221.1,147.42
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,259.18,166.27
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,313.75,214.57
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,368.35,264.21
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,409.69,308.31
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,443.15,340.98
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,472.88,365.99
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,503.38,391.48
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,553.44,431.54
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,611.15,477.07
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,667.64,521.91
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,726.27,568.2
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,752.07,588.61
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,775.0,606.83
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,750.78,588.83
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,704.95,554.75
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,707.01,557.37
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,706.55,557.91
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,635.47,503.43
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,536.69,427.11
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,561.31,449.91
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,609.73,490.48
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,500.26,405.08
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,388.64,316.11
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,328.06,267.68
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,266.33,217.37
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,226.98,185.43
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,168.01,136.73
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,129.22,104.48
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,90.31,71.53
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,76.09,59.56
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,61.62,47.18
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,323.33,275.34
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,509.88,425.63
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,405.35,331.99
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,306.28,217.96
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,115.47,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,9.83,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.57,9.77
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,27.19,17.86
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,33.93,24.37
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.47,32.29
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,55.41,43.99
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,66.97,54.2
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,78.47,64.15
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,101.8,84.43
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,125.51,104.75
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,136.39,113.75
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,144.63,120.42
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,156.3,129.97
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,167.27,138.87
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,176.93,146.35
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,197.94,163.23
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,119.2,96.72
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,80.87,64.03
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,142.06,115.76
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,253.77,191.89
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,214.1,143.18
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,250.89,158.41
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,306.18,206.79
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,361.57,256.36
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,416.08,305.53
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,470.07,353.44
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,522.53,399.13
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,573.99,442.91
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,594.19,459.75
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,592.22,457.4
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,598.93,463.31
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,601.96,465.86
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,724.48,564.3
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,831.55,648.01
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,812.3,633.36
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,756.01,588.84
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,698.44,546.65
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,651.74,511.18
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,655.19,516.09
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,656.81,519.51
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,643.2,511.81
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,627.44,502.47
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,524.56,423.23
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,444.27,359.67
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,460.43,375.31
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,475.0,389.57
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,447.0,368.67
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,417.65,346.53
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,353.4,294.85
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,289.31,242.14
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,258.13,216.56
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,226.13,189.61
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,392.21,331.2
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,510.65,423.48
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,405.08,329.71
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,304.56,213.76
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,115.11,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,9.05,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.99,8.31
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,25.27,16.15
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,31.67,22.32
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.86,38.72
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,68.3,55.23
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,81.49,66.73
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,94.22,77.61
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,73.89,59.65
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,57.87,45.48
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,67.06,53.24
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,69.44,55.0
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,71.9,56.93
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,74.23,58.76
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,75.73,59.86
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,77.11,60.88
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,78.26,61.72
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,79.29,62.46
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,86.36,68.2
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,141.94,79.31
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,196.18,113.88
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,251.11,157.65
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,305.9,205.3
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,361.04,254.62
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,415.45,303.36
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,469.4,350.94
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,522.11,396.49
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,574.08,440.34
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,623.81,481.43
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,672.05,520.44
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,717.17,556.51
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,760.12,590.37
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,799.46,619.28
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,836.09,646.44
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,869.24,671.66
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,899.32,694.84
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,923.18,713.42
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,943.59,729.76
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,851.48,665.65
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,693.31,544.63
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,662.18,524.31
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,628.5,501.09
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,829.85,663.53
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,967.29,767.19
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,951.83,759.65
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,933.21,750.46
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,746.82,611.78
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,504.81,418.92
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,670.08,558.27
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,801.97,664.05
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,742.64,618.11
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,682.73,570.55
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,605.79,506.58
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,538.15,447.15
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,424.6,346.51
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,316.03,220.24
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,120.81,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,10.62,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.2,10.26
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.94,20.04
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,37.76,27.57
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,42.97,32.55
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,48.24,37.41
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,52.15,40.85
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,60.66,48.23
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,63.85,50.91
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,67.0,53.5
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,103.02,84.74
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,143.36,119.27
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,147.66,122.54
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,144.3,119.3
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,170.18,140.72
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,198.19,163.64
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,207.19,170.75
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,215.77,177.53
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,223.78,183.84
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,249.92,190.42
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,261.17,191.98
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,289.87,209.38
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,320.75,241.12
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,336.97,259.72
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,390.64,299.06
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,467.46,358.62
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,523.14,404.27
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,593.95,463.64
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,645.15,507.08
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,694.85,548.45
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,741.36,586.6
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,785.7,622.43
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,826.43,653.23
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,864.4,681.59
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,898.48,707.06
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,929.39,730.25
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,954.83,749.27
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,976.77,765.86
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,993.62,779.17
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,1006.82,790.02
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,1011.86,794.91
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,1013.16,797.31
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,1008.66,796.0
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,1000.56,792.26
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,984.5,782.84
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,965.2,771.11
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,947.78,760.76
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,915.0,738.8
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,871.04,709.37
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,825.05,677.45
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,762.2,629.86
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,705.57,585.26
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,623.09,518.56
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,542.58,450.02
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,423.68,345.21
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,308.95,212.62
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,117.48,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,10.23,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.33,9.32
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,29.49,19.68
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,37.71,27.52
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,52.75,41.22
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,70.52,57.17
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,84.2,69.16
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,97.68,80.73
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,110.2,91.41
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,122.47,101.72
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,132.25,109.77
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,141.79,117.54
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,149.42,123.64
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,149.62,123.42
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,171.19,141.01
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,198.62,163.2
