Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,209.6,171.88
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,220.21,180.28
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,229.41,187.52
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,249.73,192.21
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,272.08,208.18
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,296.05,226.23
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,307.97,234.89
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,336.37,256.63
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,353.5,271.14
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,356.17,274.26
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,388.85,299.78
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,421.58,325.45
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,441.64,341.61
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,461.88,357.92
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,465.76,361.61
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,467.69,363.75
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,485.63,379.13
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,503.53,394.55
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,524.57,412.06
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,545.75,429.79
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,525.62,414.86
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,502.98,397.96
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,492.46,390.94
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,480.54,382.8
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,498.77,399.13
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,516.58,415.22
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,499.16,402.95
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,480.3,389.59
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,408.19,332.73
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,310.85,254.43
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,283.12,232.66
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,254.66,209.95
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,229.88,190.34
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,204.61,169.95
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,480.55,408.19
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,683.92,573.42
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,599.15,502.02
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,516.35,430.03
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,401.1,327.52
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,289.13,196.39
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,108.44,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,9.44,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.81,7.82
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,26.87,17.37
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,34.04,24.26
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,39.03,29.04
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,47.73,36.96
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,62.84,50.43
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,88.66,73.19
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,99.42,82.44
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,110.11,91.51
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,131.21,109.32
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,144.6,120.23
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,159.51,132.57
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,174.01,144.47
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,164.1,135.67
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,171.62,141.71
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,186.49,153.89
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,214.75,177.2
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,220.79,181.86
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,234.87,175.77
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,267.1,197.43
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,302.08,224.08
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,331.97,244.52
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,387.24,287.42
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,423.31,316.69
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,480.68,365.1
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,535.01,413.18
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,588.38,459.31
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,639.77,502.76
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,689.62,543.98
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,736.36,580.92
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,780.71,615.19
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,821.37,645.79
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,859.28,674.0
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,893.28,699.37
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,924.13,722.52
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,949.97,742.15
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,972.34,759.43
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,989.22,773.24
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,1002.45,784.66
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,1008.55,790.86
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,1010.96,794.62
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,1006.49,793.93
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,998.42,790.78
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,982.39,782.62
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,963.11,772.11
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,946.7,762.47
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,914.96,741.21
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,871.5,710.25
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,825.99,677.0
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,764.85,630.5
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,702.95,581.61
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,626.77,519.85
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,546.2,451.26
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,429.55,348.22
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,315.29,209.8
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,121.29,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,9.83,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.64,7.89
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,28.07,18.37
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,35.62,25.65
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,42.19,31.85
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,53.24,41.86
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,65.16,52.49
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,76.99,62.87
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,92.33,76.18
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,107.49,89.15
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,116.22,96.21
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,124.87,103.12
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,139.82,115.54
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,154.6,127.7
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,168.85,139.07
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,182.93,150.17
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,195.3,160.07
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,191.52,156.57
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,206.95,169.02
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,230.34,178.15
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,252.95,194.57
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,277.57,212.99
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,309.75,236.48
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,334.64,254.76
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,366.89,279.69
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,402.51,307.37
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,409.59,314.03
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,413.68,318.06
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,415.03,319.75
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,410.89,317.09
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,432.46,334.36
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,454.97,352.38
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,479.93,372.02
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,496.79,385.68
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,503.09,391.46
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,508.44,396.6
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,495.76,387.74
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,460.52,361.83
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,422.26,332.89
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,381.79,301.83
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,389.22,309.07
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,396.7,316.35
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,387.51,310.45
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,377.64,304.07
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,422.94,342.91
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,442.53,361.73
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,687.41,563.65
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,876.55,710.31
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,835.53,680.05
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,786.43,643.9
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,717.96,591.73
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,649.34,537.53
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,560.34,465.3
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,473.39,391.53
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,353.41,286.24
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,236.2,152.68
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,83.95,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,10.62,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,20.55,7.19
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,30.64,20.46
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,39.21,28.78
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,51.87,40.4
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,67.6,54.57
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,81.39,66.68
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,92.61,76.29
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,105.26,87.1
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,117.68,97.55
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,127.12,105.12
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,131.84,108.57
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,152.96,126.09
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,163.6,134.61
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,173.31,142.32
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,182.74,149.78
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,185.93,152.05
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,204.48,167.02
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,203.13,165.23
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,224.6,172.86
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,240.62,184.52
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,257.25,197.07
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,270.28,207.18
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,283.49,217.53
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,290.36,223.11
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,296.78,228.32
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,306.8,236.27
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,317.03,244.37
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,341.9,263.65
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,368.32,284.04
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,383.16,295.71
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,398.42,307.77
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,402.24,311.15
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,405.5,314.18
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,398.61,309.47
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,390.65,303.97
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,386.76,302.31
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,382.3,300.2
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,350.3,275.94
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,316.65,250.17
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,284.02,224.99
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,229.46,182.06
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,199.66,158.49
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,169.37,134.22
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,147.01,116.26
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,124.42,97.93
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,103.8,81.22
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,83.05,64.23
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,67.89,51.82
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,52.93,39.41
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,380.34,322.63
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,643.35,533.88
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,552.51,458.9
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,463.9,383.9
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,349.66,283.23
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,236.04,149.32
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,84.7,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.15,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,6.06,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,11.78,4.39
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,17.5,9.74
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,24.78,16.42
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,32.08,23.06
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,39.79,29.97
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,47.51,36.81
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,49.06,38.08
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,50.62,39.33
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,67.2,53.63
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,82.72,66.78
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,105.15,85.83
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,126.97,104.12
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,133.81,109.55
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,140.57,114.95
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,170.06,139.34
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,198.44,162.48
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,208.15,169.77
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,221.29,171.28
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,230.65,177.53
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,258.59,198.5
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,264.74,203.44
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,269.94,207.77
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,284.21,218.87
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,299.08,230.39
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,318.07,245.02
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,338.16,260.47
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,336.25,259.24
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,333.16,257.16
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,322.29,249.19
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,309.83,239.96
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,290.16,225.13
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,277.77,215.84
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,305.94,237.98
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,322.96,251.43
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,318.49,248.39
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,313.59,245.13
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,305.87,239.69
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,297.72,233.94
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,283.59,223.44
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,246.9,195.19
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,233.42,185.15
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,219.73,174.82
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,187.12,149.16
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,154.1,122.72
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,127.38,101.08
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,100.46,78.95
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,80.86,62.82
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,61.16,46.38
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,50.07,37.06
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,39.8,28.29
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,244.33,206.04
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,428.28,353.94
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,312.05,251.2
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,195.88,118.88
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,64.7,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,9.83,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.06,4.86
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,28.23,18.29
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,36.15,26.05
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.97,22.78
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,31.31,22.36
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,38.63,28.87
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,45.96,35.28
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,52.93,41.33
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,59.92,47.33
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,68.62,54.76
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,77.08,61.91
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,91.42,74.08
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,105.54,85.96
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,103.8,84.04
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,101.93,82.07
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,112.56,90.88
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,123.07,99.52
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,144.25,117.07
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,166.37,129.03
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,182.75,141.6
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,199.63,154.62
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,205.54,159.15
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,211.53,163.83
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,227.98,176.68
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,245.01,189.96
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,268.63,208.34
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,290.58,225.39
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,313.32,243.07
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,337.42,261.8
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,344.21,267.24
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,350.8,272.62
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,355.92,276.91
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,360.79,281.06
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,321.18,250.79
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,263.94,206.53
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,259.18,203.26
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,254.27,199.77
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,221.55,174.18
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,188.16,147.84
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,165.81,130.13
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,143.11,111.97
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,135.11,105.75
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,127.08,99.46
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,106.91,83.22
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,86.7,66.8
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,84.78,65.45
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,83.12,64.3
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,59.2,44.52
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,38.24,26.96
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,372.4,315.75
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,657.36,543.89
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,567.21,469.9
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,479.25,395.73
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,358.36,289.25
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,237.45,140.66
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,85.85,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,8.65,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,18.17,3.5
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,25.26,15.69
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,32.51,22.83
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,33.59,24.18
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,38.26,28.52
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,47.52,36.83
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,56.5,44.77
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,63.64,50.96
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,70.73,57.05
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,84.71,68.95
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,98.5,80.53
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,103.07,84.19
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,107.57,87.8
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,147.2,121.15
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,184.65,152.08
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,190.38,156.48
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,195.97,160.82
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,199.59,163.55
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,224.11,174.28
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,251.77,194.54
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,282.65,217.7
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,302.33,232.0
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,340.84,261.67
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,347.0,268.34
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,335.97,261.06
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,373.19,290.17
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,411.3,320.06
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,384.86,300.19
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,349.65,273.1
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,401.45,314.14
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,465.57,364.38
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,423.93,332.41
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,386.09,303.1
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,474.94,374.06
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,555.21,437.79
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,582.86,461.61
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,631.1,501.14
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,670.58,534.49
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,709.51,567.59
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,871.49,697.76
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,991.03,788.34
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,820.5,662.3
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,601.99,489.17
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,545.99,447.14
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,463.95,383.35
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,437.54,363.59
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,409.97,342.51
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,356.01,298.67
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,301.5,253.59
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,266.24,224.25
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,230.56,193.8
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,378.69,320.75
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,479.69,400.71
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,361.93,294.13
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,241.72,138.08
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,88.84,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,8.65,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,18.09,2.49
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,25.51,15.92
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,33.08,23.42
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,36.21,26.61
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,43.5,33.33
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,53.84,42.54
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,64.11,51.51
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,84.33,69.21
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,104.09,86.26
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,101.81,83.97
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,99.15,81.38
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,132.81,110.13
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,164.93,137.15
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,172.71,143.02
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,189.04,156.07
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,206.16,169.96
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,222.63,183.23
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,195.52,160.4
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,225.89,166.07
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,245.46,175.3
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,282.48,202.69
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,303.8,212.5
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,358.53,253.24
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,417.26,309.46
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,470.62,357.46
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,516.42,395.5
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,574.97,444.98
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,625.31,487.25
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,674.11,527.37
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,721.27,565.74
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,766.56,602.09
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,807.05,632.24
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,844.78,660.13
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,879.0,685.78
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,910.12,709.27
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,935.36,728.36
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,957.11,745.11
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,973.75,758.39
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,986.74,769.27
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,993.15,775.34
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,995.87,778.99
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,992.31,778.37
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,985.16,775.36
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,969.45,767.8
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,950.47,757.9
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,922.01,739.49
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,890.8,718.81
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,860.76,698.58
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,817.01,667.21
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,758.05,623.34
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,698.43,576.84
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,616.47,510.33
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,536.03,441.43
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,425.4,341.35
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,303.64,163.54
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,119.02,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,4.33,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,8.36,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,17.16,8.81
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,25.98,17.18
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,36.59,26.94
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,46.94,36.39
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,57.92,46.17
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,68.83,55.69
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,86.92,71.49
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,104.7,86.8
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,126.11,105.07
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,149.68,124.97
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,159.44,132.88
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,174.3,145.09
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,184.86,153.3
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,195.0,161.11
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,118.18,96.01
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,79.78,63.17
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,84.38,67.0
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,134.46,77.57
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,208.52,133.4
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,284.68,201.24
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,330.87,238.71
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,380.69,280.55
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,416.17,309.4
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,472.4,356.79
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,526.48,403.84
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,579.64,448.86
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,630.57,491.86
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,679.92,532.71
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,726.72,571.02
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,771.38,607.11
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,811.74,637.59
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,849.3,665.5
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,883.35,691.13
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,914.26,714.57
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,939.27,733.59
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,960.76,750.24
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,977.1,763.67
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,989.75,774.67
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,995.88,782.42
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,998.32,787.74
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,993.38,786.71
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,984.83,783.21
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,968.22,773.34
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,948.34,761.12
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,919.68,742.29
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,900.24,730.19
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,855.96,698.41
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,809.73,664.41
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,748.6,617.8
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,686.82,568.7
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,609.45,505.19
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,528.25,435.18
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,410.96,329.13
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,289.04,144.77
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,112.59,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,7.47,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.73,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,22.5,13.18
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,31.95,22.27
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.2,35.28
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,64.53,51.81
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,78.28,64.1
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,91.82,75.99
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,107.59,89.64
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,123.09,102.85
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,134.83,112.45
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,149.59,124.5
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,160.04,132.97
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,178.01,147.77
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,182.38,151.0
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,194.36,160.64
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,203.51,167.87
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,212.18,174.71
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,218.16,179.01
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,228.26,170.32
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,258.03,189.42
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,289.12,212.88
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,298.6,209.88
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,360.18,253.52
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,417.43,305.59
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,474.19,356.61
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,522.85,400.81
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,560.01,432.58
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,621.18,483.59
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,686.23,538.67
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,733.42,577.32
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,778.26,613.63
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,819.96,645.18
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,858.88,674.4
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,892.7,700.18
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,923.25,723.7
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,949.58,743.78
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,972.4,761.47
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,988.66,774.88
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,1001.19,785.82
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,1007.01,791.86
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,1009.08,795.4
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,1003.89,794.16
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,995.11,790.46
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,978.65,782.22
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,958.93,771.59
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,940.12,760.07
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,906.15,736.95
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,861.33,704.91
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,814.53,670.47
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,750.43,621.23
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,685.71,569.47
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,606.57,504.25
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,522.95,431.89
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,402.73,322.52
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,276.73,126.3
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,107.29,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,7.47,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.71,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,22.87,13.39
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,32.77,22.95
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.34,37.14
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,67.16,54.12
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,80.96,66.47
