Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,94.44,78.31
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,102.69,85.37
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,112.86,93.99
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,121.24,100.75
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,124.42,102.95
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,92.16,74.79
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,74.28,59.13
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,75.89,60.34
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,77.38,61.46
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,78.65,62.39
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,79.79,63.22
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,80.72,63.76
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,125.71,70.44
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,204.33,129.33
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,282.72,199.04
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,304.09,209.93
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,357.28,250.54
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,414.92,302.8
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,472.13,354.03
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,527.51,402.82
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,581.88,449.7
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,634.23,494.12
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,684.95,536.38
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,732.05,573.92
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,776.57,608.74
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,817.84,641.09
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,856.31,671.14
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,890.73,697.03
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,921.94,720.7
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,947.76,739.74
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,970.04,756.32
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,987.98,770.26
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,1002.22,781.73
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,1009.08,788.14
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,1012.19,792.12
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,1008.65,791.55
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,1001.39,788.51
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,985.71,781.05
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,966.7,771.2
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,939.32,753.62
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,909.15,733.76
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,877.15,712.06
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,831.38,679.14
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,771.12,633.76
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,710.21,585.75
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,626.95,518.03
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,545.25,447.7
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,432.47,343.67
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,304.59,122.4
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,121.24,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,7.08,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.88,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,22.47,12.95
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,32.78,22.94
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,38.3,28.27
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,43.88,33.49
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,56.14,44.4
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,77.94,63.51
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,94.56,77.94
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,111.0,92.02
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,126.07,104.54
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,134.7,111.37
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,149.26,123.41
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,157.39,129.9
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,177.07,146.12
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,192.45,158.59
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,210.57,173.28
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,217.26,178.42
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,214.2,175.22
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,238.62,182.18
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,267.33,200.85
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,300.95,224.91
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,322.28,240.29
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,364.58,273.26
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,400.07,302.85
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,436.81,333.32
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,470.5,361.27
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,505.12,389.71
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,544.3,421.58
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,586.79,455.8
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,683.24,534.13
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,777.47,611.45
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,771.58,604.6
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,732.89,572.84
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,837.21,657.62
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,920.1,721.32
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,945.02,740.43
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,966.37,757.35
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,980.82,769.7
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,991.53,779.55
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,996.91,786.78
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,998.58,791.54
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,985.15,783.88
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,981.64,783.72
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,962.27,771.65
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,939.57,757.15
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,897.04,727.57
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,859.13,701.14
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,809.49,666.0
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,758.22,628.55
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,683.6,570.11
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,609.01,509.55
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,515.56,430.89
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,422.5,349.64
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,299.48,237.91
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,167.79,53.9
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,56.29,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,8.65,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,16.53,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,27.53,16.95
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,38.56,27.92
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.62,35.6
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,57.23,45.32
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,62.52,50.04
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,67.79,54.56
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,71.65,57.83
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,75.44,60.98
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,77.65,62.57
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,79.83,64.11
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,88.62,71.48
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,90.55,72.89
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,92.16,74.05
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,93.62,75.1
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,93.98,75.21
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,94.24,75.27
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,138.8,112.52
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,223.25,164.96
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,255.0,188.05
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,293.29,220.73
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,318.27,240.77
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,343.58,261.5
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,373.79,285.66
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,406.38,311.83
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,436.46,335.63
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,468.08,360.52
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,503.9,389.29
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,546.24,423.01
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,549.24,426.19
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,540.95,420.61
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,589.39,459.09
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,632.28,493.39
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,670.78,525.01
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,725.05,568.23
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,750.55,590.38
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,774.26,611.47
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,808.69,640.33
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,840.97,667.72
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,909.06,721.67
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,965.06,764.39
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,962.3,764.26
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,955.89,761.85
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,932.3,747.82
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,905.52,731.36
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,874.05,709.77
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,839.83,685.82
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,786.14,647.55
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,730.8,606.84
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,658.61,550.05
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,586.08,490.91
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,485.62,406.38
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,394.87,326.92
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,276.06,217.77
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,131.43,30.35
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,46.08,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,8.26,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,15.74,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,28.41,17.54
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,41.01,30.01
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.3,38.81
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,59.55,47.36
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,70.67,57.24
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,85.6,70.24
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,94.77,78.12
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,103.85,85.79
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,119.64,98.98
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,135.28,111.84
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,147.9,122.2
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,160.4,132.39
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,163.9,134.93
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,175.68,144.46
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,187.12,153.65
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,198.2,162.52
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,200.86,164.08
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,208.19,161.29
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,238.04,183.3
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,271.16,207.97
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,289.93,222.51
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,309.51,237.9
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,339.04,260.32
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,384.87,295.7
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,411.3,316.85
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,438.98,338.96
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,456.21,353.13
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,472.7,366.62
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,481.55,374.25
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,488.78,380.57
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,482.44,376.33
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,460.35,360.06
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,451.64,354.08
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,441.38,346.82
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,410.97,323.59
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,378.26,298.38
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,359.54,284.35
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,339.72,269.35
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,324.5,258.46
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,308.6,246.94
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,287.27,230.48
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,265.22,213.35
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,196.78,157.94
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,150.98,120.3
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,125.2,99.27
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,99.18,77.79
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,85.55,66.75
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,71.76,55.39
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,323.36,274.6
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,541.63,454.35
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,448.7,375.74
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,359.75,298.02
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,258.98,203.38
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,142.65,19.1
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,46.78,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,7.47,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.4,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,25.42,14.93
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.51,26.08
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,47.07,35.96
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,55.08,43.4
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,45.89,35.37
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,43.65,33.37
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,53.32,41.88
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,62.85,50.16
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,74.52,60.1
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,86.06,69.79
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,111.35,91.34
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,135.83,111.93
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,153.5,126.27
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,170.86,140.19
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,172.9,141.52
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,174.78,142.77
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,174.67,142.39
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,175.79,136.5
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,206.07,159.76
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,237.48,183.77
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,242.81,187.23
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,263.44,202.78
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,281.91,217.01
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,301.51,232.14
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,337.97,260.01
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,377.89,290.47
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,394.56,303.41
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,411.7,316.77
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,461.7,355.31
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,512.72,394.42
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,517.66,398.5
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,520.83,401.45
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,515.35,398.03
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,507.8,393.07
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,441.5,343.53
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,388.9,303.56
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,365.08,285.95
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,339.88,267.03
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,338.5,267.45
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,336.99,267.75
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,298.02,237.48
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,257.84,205.94
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,207.67,166.19
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,179.78,143.93
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,141.65,112.85
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,103.33,81.13
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,89.78,70.25
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,76.07,59.01
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,336.47,284.03
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,560.94,464.11
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,466.81,385.21
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,376.84,308.09
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,264.05,204.23
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,135.59,0.66
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,43.75,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,6.69,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,12.87,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,24.89,14.33
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,36.89,26.37
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.25,35.17
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,55.56,43.7
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,68.18,54.91
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,84.2,68.86
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,102.0,84.06
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,121.18,100.16
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,132.61,109.26
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,143.71,118.0
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,161.47,132.4
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,170.98,139.83
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,181.85,148.1
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,192.44,156.06
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,202.23,163.72
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,211.41,170.89
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,218.72,176.21
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,240.76,179.28
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,269.16,197.51
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,297.52,218.52
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,317.85,233.06
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,357.8,263.48
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,388.37,288.56
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,418.6,313.13
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,438.84,330.31
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,446.44,337.52
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,465.41,352.77
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,483.76,367.33
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,495.67,377.04
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,506.17,385.65
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,509.57,388.73
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,511.12,390.46
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,514.55,393.92
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,516.68,396.44
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,507.39,390.33
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,496.33,382.94
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,507.61,393.07
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,518.42,402.86
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,511.92,399.3
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,504.16,394.96
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,446.7,351.89
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,362.87,288.02
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,306.73,245.08
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,249.41,200.03
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,219.85,176.85
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,189.68,152.74
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,147.35,118.56
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,124.06,99.5
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,324.71,270.92
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,480.68,397.65
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,394.12,325.17
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,310.71,253.34
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,214.64,163.96
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,83.61,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,30.43,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,4.72,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,9.32,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,22.89,12.5
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,36.44,25.92
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,47.64,36.34
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,58.66,46.4
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,70.43,56.76
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,86.12,70.26
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,93.07,76.07
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,99.86,81.66
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,119.21,97.69
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,138.27,113.16
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,148.1,120.94
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,157.82,128.63
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,166.04,135.09
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,182.03,147.92
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,196.78,159.64
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,211.02,170.89
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,217.54,175.55
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,230.06,175.52
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,251.29,190.33
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,274.19,207.04
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,294.13,222.21
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,315.01,238.36
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,331.3,251.19
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,347.77,264.14
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,372.07,282.8
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,398.09,302.74
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,404.4,307.93
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,409.49,312.18
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,416.28,317.83
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,422.37,322.93
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,465.89,356.23
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,502.98,384.61
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,492.86,377.72
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,463.02,356.52
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,455.26,352.3
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,446.38,347.12
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,437.36,341.36
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,427.46,334.92
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,401.33,315.66
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,373.89,295.3
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,335.56,266.19
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,295.93,235.68
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,246.78,196.99
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,177.03,140.97
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,141.46,112.21
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,105.64,82.72
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,91.1,71.07
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,76.37,59.02
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,318.09,267.23
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,524.17,432.34
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,435.68,358.75
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,351.11,286.46
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,248.72,189.2
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,127.09,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,42.91,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,5.9,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,11.8,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.11,11.69
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,32.85,22.87
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,42.99,32.39
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,51.03,39.85
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,53.79,42.44
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,64.5,51.9
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,80.35,65.69
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,95.97,79.04
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,115.06,94.99
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,133.84,110.4
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,143.46,118.1
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,158.32,130.18
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,175.79,144.07
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,192.65,157.31
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,203.05,165.46
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,213.11,173.35
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,206.99,168.1
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,204.33,157.8
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,227.18,174.63
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,251.94,193.07
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,272.87,208.49
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,295.27,225.17
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,332.38,252.91
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,366.8,278.88
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,383.33,292.04
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,400.13,305.5
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,400.26,306.15
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,395.11,302.6
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,383.48,294.28
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,369.41,284.01
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,384.31,295.83
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,399.73,307.95
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,408.13,314.96
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,416.55,322.1
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,410.04,318.43
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,402.68,314.2
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,437.75,342.76
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,497.13,389.1
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,474.74,372.78
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,450.74,355.57
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,378.23,300.74
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,328.33,262.34
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,285.22,228.87
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,241.07,193.95
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,175.61,141.1
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,131.98,105.1
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,113.27,89.99
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,94.4,74.42
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,332.91,280.05
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,537.14,443.5
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,440.03,362.13
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,354.92,288.7
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,248.65,187.04
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,122.6,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,41.74,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.11,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,10.23,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.27,10.72
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,32.65,22.65
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,41.4,30.95
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,52.33,40.97
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,65.32,52.5
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,83.44,68.28
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,99.36,81.97
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,111.25,91.96
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,126.47,104.49
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,141.36,116.52
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,157.33,129.53
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,172.88,142.08
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,186.68,153.11
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,189.48,155.03
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,208.11,169.93
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,215.76,175.72
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,226.91,184.15
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,245.83,187.52
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,259.97,193.81
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,297.74,219.41
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,308.12,230.63
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,321.8,244.13
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,350.02,265.17
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,394.87,299.14
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,414.44,314.94
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,433.26,330.04
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,424.78,324.59
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,408.69,313.12
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,431.1,330.84
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,462.79,355.23
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,434.23,334.27
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,410.67,316.95
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,443.11,342.82
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,494.81,382.67
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,421.96,327.93
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,362.6,282.73
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,353.37,276.59
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,343.52,269.77
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,342.29,270.29
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,340.95,270.74
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,293.99,234.19
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,223.6,178.46
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,184.32,147.03
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,144.58,114.66
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,126.39,100.05
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,108.02,85.07
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,93.02,72.98
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,77.79,60.47
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,319.82,269.81
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,532.55,440.76
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,435.3,358.71
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,349.47,284.18
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,242.17,179.72
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,112.56,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,37.94,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,10.23,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.64,9.89
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,33.31,23.12
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,41.5,30.97
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,49.62,38.52
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,63.93,51.28
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,82.71,67.69
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,98.65,81.49
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,110.63,91.63
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,126.45,104.96
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,141.93,117.83
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,145.57,120.49
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,157.06,129.82
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,167.5,137.92
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,191.65,157.36
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,199.36,163.28
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,206.47,168.75
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,214.89,174.96
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,233.13,177.66
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,251.04,189.8
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,280.01,212.5
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,310.1,231.74
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,354.23,263.24
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,367.09,276.89
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,365.72,278.44
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,345.72,264.42
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,320.16,245.67
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,343.71,263.75
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,368.78,282.7
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,410.69,314.45
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,464.27,354.42
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,473.13,360.97
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,481.07,367.12
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,449.32,344.01
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,428.41,328.82
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,425.11,327.64
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,421.11,325.86
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,365.65,284.32
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,307.44,240.11
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,336.59,264.18
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,367.22,288.92
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,335.71,265.17
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,303.09,240.6
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,246.3,196.26
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,169.32,134.64
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,150.41,119.8
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,131.35,104.45
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,112.65,89.37
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,93.8,73.86
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,331.9,277.77
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,527.88,432.66
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,435.23,355.46
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,346.6,279.73
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,243.49,177.05
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,82.08,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
