Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,8.65,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,22.14,10.64
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,35.62,25.04
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,48.19,36.79
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,60.52,48.13
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,58.19,46.19
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,58.96,46.8
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,71.91,58.12
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,84.74,69.15
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,94.81,77.5
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,104.81,85.65
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,117.37,96.07
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,129.81,106.26
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,143.45,117.4
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,156.94,128.3
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,165.51,135.03
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,173.99,141.66
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,191.01,155.0
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,209.62,161.56
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,198.79,152.61
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,186.01,142.63
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,210.99,161.73
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,236.84,181.25
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,236.01,180.55
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,234.78,179.69
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,270.01,206.45
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,313.63,239.12
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,305.41,232.9
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,295.55,225.71
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,303.44,232.0
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,311.38,238.25
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,328.3,251.33
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,346.0,264.96
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,393.69,301.55
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,444.61,340.05
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,435.87,334.48
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,426.03,328.52
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,422.39,327.18
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,418.2,325.4
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,382.66,299.27
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,345.52,271.68
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,314.72,248.79
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,282.86,224.69
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,234.02,186.44
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,165.38,131.47
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,124.12,98.15
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,83.1,64.28
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,71.26,54.73
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,59.31,44.87
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,291.89,245.43
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,496.93,409.07
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,404.5,331.59
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,316.09,255.08
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,222.4,158.29
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,69.4,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,9.44,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.6,8.36
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,29.51,19.77
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,36.33,26.41
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,43.17,32.82
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,49.17,38.23
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,61.66,49.2
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,74.9,60.72
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,88.01,71.95
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,110.46,91.08
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,132.39,109.45
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,145.36,119.99
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,158.2,130.36
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,172.33,141.49
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,193.76,158.5
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,203.64,166.16
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,213.18,173.58
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,217.91,177.15
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,227.53,175.37
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,253.92,193.65
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,283.83,215.17
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,301.8,228.85
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,319.57,242.64
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,331.86,252.87
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,343.26,262.32
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,378.73,289.48
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,415.5,317.7
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,444.7,340.5
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,475.53,364.57
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,484.3,371.98
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,491.33,378.07
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,535.18,412.51
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,594.21,457.75
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,544.92,421.34
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,503.06,390.04
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,486.98,379.52
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,448.03,351.57
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,469.81,369.33
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,470.1,370.82
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,479.82,380.01
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,488.95,388.83
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,445.76,356.19
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,376.51,303.09
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,312.05,252.65
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,246.35,199.9
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,203.46,165.12
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,142.32,114.57
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,122.26,98.22
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,102.12,81.43
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,396.5,334.75
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,604.94,500.32
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,509.64,419.45
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,417.69,338.45
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,288.65,203.19
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,105.63,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,9.44,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.82,8.71
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.92,21.75
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,39.45,29.09
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,46.99,36.16
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,41.73,31.67
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,42.1,32.03
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,53.32,41.93
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,64.15,51.36
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,72.29,58.21
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,80.37,64.92
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,84.92,68.63
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,89.43,72.28
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,104.63,84.94
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,119.59,97.23
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,128.38,104.4
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,137.1,111.5
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,148.02,120.43
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,159.58,123.97
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,169.09,131.15
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,178.85,138.65
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,212.01,164.18
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,246.33,190.41
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,249.03,192.55
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,251.45,194.56
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,266.85,206.58
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,289.78,224.44
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,321.41,248.96
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,355.34,275.19
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,356.22,276.12
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,356.24,276.51
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,356.56,277.12
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,356.25,277.28
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,381.43,297.47
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,408.04,318.75
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,392.05,306.91
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,374.67,294.07
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,383.48,302.06
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,392.56,310.28
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,381.58,303.29
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,369.91,295.78
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,356.89,286.72
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,343.17,277.08
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,297.64,241.03
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,251.04,203.61
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,174.05,140.54
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,119.42,94.74
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,103.12,81.57
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,86.56,67.92
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,336.31,284.92
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,551.69,459.95
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,445.8,369.64
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,351.7,286.06
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,223.33,151.08
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,45.68,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,8.65,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,19.78,7.35
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.3,21.05
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,42.08,31.22
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,50.66,39.21
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,54.33,42.67
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,65.62,52.68
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,70.81,57.16
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,75.9,61.46
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,91.07,74.31
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,106.02,86.77
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,118.9,97.47
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,131.65,107.96
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,141.1,115.59
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,150.46,123.12
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,172.91,141.55
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,194.79,159.31
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,201.87,164.49
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,210.6,163.12
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,222.27,171.02
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,252.14,193.36
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,264.24,202.81
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,276.2,212.35
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,294.75,226.84
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,314.4,242.19
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,319.83,246.8
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,324.5,250.78
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,339.64,262.72
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,355.36,275.1
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,377.55,292.53
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,401.01,311.04
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,394.97,306.89
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,387.49,301.69
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,407.24,317.89
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,427.93,334.83
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,413.56,324.99
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,397.82,314.09
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,357.57,283.17
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,315.2,250.19
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,283.08,225.24
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,228.65,182.13
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,199.24,158.76
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,169.31,134.66
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,133.34,105.64
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,97.38,76.15
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,89.87,70.16
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,82.43,64.15
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,70.6,54.34
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,58.65,44.32
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,356.72,302.66
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,582.08,485.0
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,479.07,397.41
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,379.41,308.87
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,244.44,159.67
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,65.33,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,9.44,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.35,6.42
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.89,21.56
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,39.76,29.29
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,47.63,36.68
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,40.27,30.34
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,38.24,28.57
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,47.12,36.43
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,56.03,44.21
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,72.6,58.52
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,88.62,72.12
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,104.37,85.48
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,119.88,98.5
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,131.36,107.99
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,142.73,117.33
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,156.2,128.4
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,169.48,139.26
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,190.45,156.2
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,224.28,174.41
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,245.56,189.41
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,268.54,206.51
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,277.93,214.29
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,285.91,221.16
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,334.29,257.73
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,383.12,295.17
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,403.34,311.75
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,423.66,328.4
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,449.5,349.01
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,475.83,369.84
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,465.5,362.38
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,442.53,345.12
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,463.92,362.14
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,476.46,372.38
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,541.45,424.39
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,627.54,491.48
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,580.56,456.21
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,547.11,430.97
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,523.32,413.67
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,497.3,394.46
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,411.2,328.74
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,345.39,277.32
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,330.53,266.61
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,315.04,255.22
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,233.85,189.32
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,135.43,107.76
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,113.1,89.6
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,90.5,70.92
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,77.81,60.44
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,64.97,49.68
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,52.49,39.06
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,39.77,28.1
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,261.66,218.61
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,416.69,337.56
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,270.53,166.93
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,84.95,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.57,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,5.68,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,9.87,2.76
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,15.97,8.41
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,22.09,14.03
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,28.62,19.92
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,35.16,25.72
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,42.1,31.84
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,49.06,37.9
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,57.21,44.92
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,65.37,51.89
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,74.64,59.75
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,83.76,67.42
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,108.72,88.43
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,132.89,108.41
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,160.95,131.59
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,188.02,153.65
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,188.11,153.33
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,189.17,146.9
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,221.9,170.71
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,272.58,208.05
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,290.91,221.63
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,309.61,235.83
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,324.84,248.0
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,339.99,260.1
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,412.01,313.81
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,514.6,391.22
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,517.56,395.22
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,507.07,388.48
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,507.78,390.25
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,505.01,389.03
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,530.06,409.27
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,555.51,429.75
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,631.4,489.37
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,712.84,552.68
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,649.83,506.01
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,575.95,450.78
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,523.71,411.9
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,467.9,369.36
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,365.3,290.73
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,282.68,225.49
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,218.9,174.84
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,177.56,141.49
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,148.25,117.98
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,118.61,93.82
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,112.26,88.88
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,106.22,84.12
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,90.7,71.31
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,74.92,58.1
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,295.07,249.52
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,479.94,401.71
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,379.44,315.35
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,284.04,229.18
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,146.07,80.97
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.08,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.57,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.06,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,10.63,3.37
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,17.5,9.73
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,24.4,16.06
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,32.47,23.38
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,40.56,30.63
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,48.67,37.8
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,56.81,44.9
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,67.64,54.18
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,78.21,63.11
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,88.69,71.98
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,99.06,80.71
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,113.07,92.49
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,126.88,104.03
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,132.98,108.95
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,139.02,113.82
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,135.98,111.02
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,133.17,103.56
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,151.94,118.36
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,171.27,133.56
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,193.83,151.1
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,217.07,169.11
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,237.31,185.01
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,258.42,201.6
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,294.08,229.5
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,339.56,265.04
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,355.5,277.64
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,372.06,290.8
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,439.16,343.73
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,508.6,398.18
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,481.59,377.43
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,436.08,342.42
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,438.24,345.0
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,439.8,347.04
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,437.09,345.77
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,433.65,343.98
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,383.64,305.12
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,330.95,263.64
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,318.81,255.3
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,306.15,246.42
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,292.28,236.16
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,277.9,225.43
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,284.94,232.7
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,291.98,240.01
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,268.26,221.31
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,243.97,201.91
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,527.51,444.89
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,739.64,617.7
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,662.56,554.96
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,585.77,490.6
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,477.55,397.46
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,373.1,301.68
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,221.36,111.96
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,40.84,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.94,1.32
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.39,20.01
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,38.38,27.96
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,46.39,35.51
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,50.23,39.16
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,60.78,48.6
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,72.01,58.49
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,83.17,68.18
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,97.84,80.67
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,112.34,92.83
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,129.03,106.92
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,145.5,120.7
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,156.76,129.68
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,167.89,138.49
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,183.19,151.01
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,184.03,151.35
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,193.59,159.04
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,205.69,160.82
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,230.71,179.23
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,258.31,199.99
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,292.53,223.29
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,351.31,267.18
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,383.38,291.7
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,430.06,329.08
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,493.12,379.49
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,573.07,445.05
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,625.01,489.1
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,675.41,530.95
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,679.89,532.99
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,656.09,512.25
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,758.28,594.68
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,848.18,665.65
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,881.12,690.35
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,910.73,712.98
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,934.53,732.95
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,954.7,750.54
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,971.05,764.15
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,983.69,775.28
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,986.82,779.46
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,999.52,790.86
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,991.79,787.51
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,980.29,781.62
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,958.27,769.26
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,932.83,754.27
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,894.88,728.14
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,861.11,704.74
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,805.5,663.53
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,748.45,619.88
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,669.21,556.71
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,590.4,491.06
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,481.27,398.29
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,376.28,302.06
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,198.34,83.56
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.73,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.96,17.87
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,35.23,25.18
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,42.55,32.1
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,44.88,34.33
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,53.21,41.71
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,63.5,50.76
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,73.72,59.62
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,78.41,63.53
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,83.04,67.35
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,101.26,82.92
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,119.11,98.04
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,139.98,115.39
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,160.4,132.14
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,179.49,147.88
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,184.01,151.34
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,206.91,170.18
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,232.93,181.67
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,240.74,186.54
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,245.33,190.5
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,276.43,214.15
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,311.27,241.09
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,334.32,259.45
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,358.92,279.17
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,388.91,303.05
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,429.41,335.32
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,464.65,363.74
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,502.44,394.25
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,511.3,401.97
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,517.85,407.77
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,567.38,447.6
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,610.85,482.85
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,757.65,602.56
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,897.88,713.4
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,919.98,730.27
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,938.4,744.96
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,956.76,759.98
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,971.46,772.48
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,972.44,774.85
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,969.55,774.58
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,967.4,775.06
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,961.36,772.79
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,937.68,758.45
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,910.64,741.51
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,879.72,720.15
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,845.88,696.13
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,797.8,660.15
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,742.05,616.9
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,670.5,559.28
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,599.23,499.12
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,490.89,406.34
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,387.01,309.24
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,200.59,63.02
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.15,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.76,18.45
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,36.38,26.17
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,44.05,33.42
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,40.08,30.07
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,41.33,31.18
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,49.83,38.68
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,58.36,46.1
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,77.7,62.91
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,96.59,79.11
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,94.47,76.98
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,92.12,74.69
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,121.78,99.69
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,150.28,123.24
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,158.9,130.06
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,167.42,136.8
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,173.96,141.88
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,181.25,140.87
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,186.2,144.25
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,191.06,147.79
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,196.86,152.22
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,202.68,156.71
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,204.66,158.3
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,206.56,159.86
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,232.49,179.82
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,259.4,200.34
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,273.43,211.29
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,291.27,225.23
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,333.2,257.81
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,378.24,292.59
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,335.49,260.13
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,276.51,214.93
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,300.74,234.25
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,313.09,244.22
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,273.58,213.91
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,250.41,196.18
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,249.82,196.3
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,249.41,196.55
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,217.66,172.02
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,185.22,146.61
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,179.19,142.25
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,173.3,137.96
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,149.91,119.09
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,126.24,99.79
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,121.87,96.6
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,118.03,93.78
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,100.14,79.16
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,81.91,64.0
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,311.6,263.33
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,501.86,417.86
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,395.06,325.53
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,294.46,231.71
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,150.82,23.88
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.4,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.57,18.18
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.29,26.95
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,45.98,35.12
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,43.19,32.84
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,46.75,36.0
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,56.15,44.28
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,65.39,52.3
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,82.8,67.35
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,99.87,81.92
