Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,68.53,54.06
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,78.01,62.05
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,79.7,63.32
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,81.42,64.61
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,83.02,65.81
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,82.29,65.04
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,81.56,64.29
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,140.15,77.69
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,200.63,116.75
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,260.91,165.63
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,321.24,218.78
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,380.54,272.75
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,439.14,325.85
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,495.98,376.72
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,551.52,425.38
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,604.39,470.72
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,655.29,513.42
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,702.57,552.62
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,747.27,589.16
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,787.7,620.38
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,825.03,648.25
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,857.55,673.06
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,886.57,695.44
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,909.07,712.75
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,927.77,727.47
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,940.87,738.33
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,950.1,746.61
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,950.89,750.18
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,947.81,751.15
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,935.88,744.62
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,920.35,735.52
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,907.26,727.94
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,879.21,709.0
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,835.47,677.75
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,789.37,643.63
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,723.21,593.45
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,656.11,539.63
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,564.11,461.57
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,468.04,373.42
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,254.18,131.32
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,7.47,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.62,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,24.32,14.4
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,33.15,23.18
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,50.49,38.9
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,68.11,54.77
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,81.32,66.54
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,94.1,77.71
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,111.49,92.56
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,126.04,104.71
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,139.31,115.79
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,152.01,126.3
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,105.8,86.27
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,81.01,64.7
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,118.54,96.73
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,172.71,142.45
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,174.55,143.38
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,164.53,134.43
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,220.97,160.43
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,262.64,191.22
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,289.55,209.9
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,333.27,244.45
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,375.86,276.19
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,442.03,329.96
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,487.79,373.49
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,518.01,401.19
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,543.46,423.34
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,564.23,441.02
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,598.84,469.21
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,632.57,496.4
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,608.91,478.45
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,588.0,461.89
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,676.26,532.49
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,756.92,596.79
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,754.62,595.9
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,748.43,592.46
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,653.66,520.7
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,575.82,459.85
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,447.82,360.24
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,315.51,254.0
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,262.42,211.67
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,187.64,150.79
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,152.06,121.86
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,115.96,91.92
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,100.24,79.04
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,84.25,65.73
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,408.76,345.02
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,652.17,537.35
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,550.71,450.26
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,452.58,359.1
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,234.36,94.39
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,7.47,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.66,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,24.38,14.31
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,33.23,23.22
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,39.04,28.82
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,44.94,34.3
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,43.08,32.72
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,46.74,35.94
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,68.49,54.93
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,89.12,72.65
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,95.83,78.21
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,102.47,83.68
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,114.69,93.92
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,126.77,103.97
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,151.29,124.54
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,175.08,144.3
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,188.96,155.32
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,187.73,153.7
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,215.59,167.25
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,247.52,190.87
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,259.72,200.64
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,270.99,210.01
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,285.65,221.91
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,300.55,234.03
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,311.67,243.2
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,322.75,252.34
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,352.49,276.05
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,384.77,301.81
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,393.64,309.37
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,402.19,316.75
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,467.28,369.7
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,526.67,418.28
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,532.46,423.52
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,536.84,427.81
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,518.98,414.42
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,498.59,399.02
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,498.25,400.24
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,496.75,400.6
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,482.87,391.1
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,467.53,380.45
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,530.23,433.74
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,567.1,466.9
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,536.5,444.83
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,504.35,421.2
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,467.21,392.31
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,428.51,361.32
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,525.25,442.01
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,598.58,497.91
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,485.46,400.63
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,375.56,298.54
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,196.85,46.48
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,7.47,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.41,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.13,14.74
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,38.2,27.48
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,45.91,34.76
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,53.59,41.75
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,58.27,45.99
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,62.96,50.09
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,66.02,52.66
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,69.09,55.17
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,71.53,57.12
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,80.0,64.27
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,81.33,65.08
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,82.64,65.88
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,129.83,105.98
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,193.11,159.02
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,125.04,101.36
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,91.73,72.97
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,145.66,84.64
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,204.03,121.92
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,262.5,169.5
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,320.92,221.46
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,378.46,274.04
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,435.5,326.06
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,490.35,375.54
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,543.96,422.92
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,594.52,466.74
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,643.19,508.04
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,688.28,545.74
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,730.68,580.66
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,703.27,557.26
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,626.57,495.47
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,677.96,537.58
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,717.51,570.7
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,821.26,655.11
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,898.08,714.24
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,919.37,731.79
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,925.31,738.39
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,923.03,740.14
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,916.86,739.17
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,900.4,729.29
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,880.27,716.62
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,855.06,700.75
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,821.07,677.68
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,769.17,638.68
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,715.33,596.82
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,639.45,535.15
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,563.17,470.4
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,449.58,372.03
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,341.13,269.18
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,172.87,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,12.55,4.47
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,20.59,12.26
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,31.35,22.05
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,42.01,31.67
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,52.72,41.26
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,63.35,50.64
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,75.25,61.01
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,87.04,71.17
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,102.67,84.56
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,118.08,97.63
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,128.26,105.88
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,138.34,113.99
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,156.82,129.4
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,174.94,144.4
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,189.72,156.51
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,189.24,155.81
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,197.42,154.37
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,217.43,170.04
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,219.54,171.65
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,220.97,172.88
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,224.54,175.79
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,227.9,178.57
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,219.71,172.2
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,210.69,165.14
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,246.68,193.94
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,289.47,228.05
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,285.33,224.98
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,280.32,221.27
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,304.1,240.6
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,329.48,261.22
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,327.7,260.29
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,325.5,259.12
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,319.64,254.98
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,313.27,250.49
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,331.82,266.59
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,351.43,283.63
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,337.44,273.83
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,322.73,263.42
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,305.78,250.71
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,288.04,237.25
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,380.4,317.55
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,470.51,395.08
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,427.1,359.94
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,383.1,323.61
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,481.66,408.1
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,555.93,466.61
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,428.14,355.46
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,313.55,244.94
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,157.61,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.54,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,6.84,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,20.4,10.59
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,33.46,23.39
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,49.06,37.62
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,64.53,51.56
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,77.71,63.36
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,91.62,75.59
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,105.5,87.6
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,119.09,99.2
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,132.64,110.63
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,145.86,121.68
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,162.08,135.22
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,177.88,148.3
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,184.78,153.76
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,191.34,158.94
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,188.41,155.83
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,199.37,164.45
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,208.4,162.9
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,235.02,182.92
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,271.04,207.07
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,322.98,245.31
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,327.05,252.91
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,315.79,246.96
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,348.34,272.85
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,384.94,302.08
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,401.17,315.58
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,417.07,328.79
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,506.41,401.08
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,610.21,484.31
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,657.63,523.07
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,705.92,562.62
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,673.54,537.31
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,618.14,494.11
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,560.22,449.56
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,475.85,383.44
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,564.36,457.19
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,633.06,515.13
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,610.88,498.99
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,586.25,481.07
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,585.78,483.43
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,582.82,483.82
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,512.82,427.87
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,441.99,370.25
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,400.88,337.09
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,359.25,302.58
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,466.59,394.44
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,549.17,459.57
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,421.72,348.69
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,306.47,234.7
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,151.62,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,12.59,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,24.24,13.42
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,36.42,25.95
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,39.25,29.08
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,43.34,33.0
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,54.71,43.22
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,65.99,53.2
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,74.5,60.45
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,82.95,67.53
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,109.84,90.61
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,135.77,112.51
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,145.95,120.53
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,161.5,133.0
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,168.31,138.3
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,174.9,143.41
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,185.04,151.5
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,194.89,159.32
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,220.39,170.14
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,250.72,191.85
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,272.31,206.39
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,310.42,234.52
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,349.47,263.96
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,391.09,296.31
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,433.58,330.13
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,481.99,368.85
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,560.81,431.35
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,645.02,499.01
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,691.3,536.71
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,735.4,572.42
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,774.52,603.94
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,810.67,631.49
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,838.26,653.49
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,862.13,673.31
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,893.18,698.88
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,909.69,714.23
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,917.4,722.8
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,921.07,728.64
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,917.05,728.43
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,909.09,725.47
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,897.48,720.13
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,876.18,707.47
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,841.37,682.99
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,803.58,655.84
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,750.83,616.54
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,696.07,574.24
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,615.19,510.17
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,533.96,442.52
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,412.89,338.09
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,299.92,222.59
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,108.91,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,11.8,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.18,11.51
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,35.11,24.78
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,42.57,31.91
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,50.06,38.8
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,54.93,43.24
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,59.8,47.53
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,62.69,49.87
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,71.02,56.88
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,73.81,59.1
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,76.55,61.26
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,78.37,62.5
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,80.14,63.69
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,81.39,64.58
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,82.6,65.44
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,94.44,75.35
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,96.9,77.26
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,147.46,87.05
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,205.77,122.97
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,264.27,169.0
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,322.68,219.03
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,379.86,269.63
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,436.56,319.55
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,491.36,367.11
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,544.89,412.48
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,595.9,455.17
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,645.1,495.55
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,691.24,533.13
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,735.11,568.45
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,773.37,599.42
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,808.58,626.49
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,837.81,649.16
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,863.51,669.88
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,883.25,686.23
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,910.84,708.43
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,920.53,718.02
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,926.27,725.08
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,923.39,726.58
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,916.57,725.41
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,900.9,716.77
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,881.53,705.36
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,853.69,686.36
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,816.95,660.31
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,768.54,624.85
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,718.12,586.41
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,637.71,523.18
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,557.37,456.65
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,444.35,359.15
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,335.58,238.52
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,127.55,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,10.23,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,22.44,11.31
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,34.31,23.95
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,43.69,32.74
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,52.92,41.14
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,58.74,46.42
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,64.52,51.48
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,69.81,55.88
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,74.92,60.03
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,77.82,62.33
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,80.65,64.55
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,83.99,67.06
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,87.14,69.4
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,95.91,76.65
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,97.19,77.52
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,91.19,72.15
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,95.69,75.65
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,146.04,85.15
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,205.01,120.98
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,264.15,167.13
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,323.02,217.18
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,380.81,267.7
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,438.07,317.38
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,492.52,364.08
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,545.3,408.22
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,596.03,449.6
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,644.9,488.51
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,687.6,522.22
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,734.87,558.19
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,773.05,588.29
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,808.12,615.61
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,835.27,635.57
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,858.63,653.11
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,876.43,666.61
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,890.36,677.67
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,894.08,682.3
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,900.58,689.12
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,893.63,687.33
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,882.85,683.1
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,857.11,667.43
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,827.8,649.13
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,787.68,622.07
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,744.64,592.32
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,679.88,545.43
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,606.98,490.66
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,523.57,425.81
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,441.53,358.83
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,330.36,264.71
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,220.17,146.66
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,73.49,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,9.44,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,21.64,10.3
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.17,23.76
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,45.08,33.98
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,53.56,41.86
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,38.14,28.35
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,27.47,18.88
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,36.71,26.98
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,45.98,34.99
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,48.7,37.25
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,51.43,39.5
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,62.7,49.14
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,73.79,58.55
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,110.12,89.45
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,144.55,118.22
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,156.61,127.71
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,168.51,137.02
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,178.64,138.34
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,189.44,146.37
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,206.27,159.15
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,223.9,172.6
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,245.71,189.12
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,277.87,213.66
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,287.26,220.98
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,296.6,228.36
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,328.62,253.05
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,363.51,279.79
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,382.08,294.42
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,401.62,309.93
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,406.18,314.19
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,410.19,318.16
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,435.95,338.48
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,446.93,347.82
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,460.01,359.24
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,472.94,370.67
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,566.73,445.19
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,640.83,504.37
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,690.45,544.57
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,715.71,567.9
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,778.71,617.56
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,829.33,656.63
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,789.69,629.85
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,747.2,600.85
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,686.46,557.1
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,623.86,509.95
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,532.44,438.2
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,450.6,370.39
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,341.53,275.54
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,229.78,142.87
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,80.43,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,8.65,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,19.89,8.63
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,33.4,23.17
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,41.61,31.02
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,49.8,38.54
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,44.95,34.41
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,46.74,36.01
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,53.7,42.09
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,60.65,48.07
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,74.43,59.93
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,88.01,71.48
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,114.11,93.46
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,139.29,114.27
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,133.27,108.82
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,126.82,103.14
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,153.72,125.47
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,179.64,146.67
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,187.98,146.01
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,196.87,152.59
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,207.28,160.27
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,217.95,168.23
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,234.67,181.14
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,247.98,191.45
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,263.73,203.77
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,280.35,216.78
