Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,286.7,222.0
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,292.96,227.22
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,336.12,261.04
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,383.15,297.63
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,393.96,306.58
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,404.94,315.9
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,404.51,316.53
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,403.38,316.72
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,369.01,290.66
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,332.07,262.33
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,355.0,282.08
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,379.01,302.59
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,318.42,255.43
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,255.45,205.46
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,235.23,189.94
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,214.39,173.63
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,192.65,156.29
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,170.47,138.32
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,422.56,353.17
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,657.71,537.74
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,572.3,468.7
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,487.24,398.13
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,365.95,292.83
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,238.49,130.85
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,86.91,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.08,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,20.38,8.42
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,33.8,23.43
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,43.87,32.95
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,53.89,42.11
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,51.53,40.21
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,51.32,40.04
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,66.48,53.35
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,81.4,66.25
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,96.76,79.37
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,111.9,92.16
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,125.0,102.88
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,137.95,113.34
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,155.44,127.76
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,172.6,141.78
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,180.12,147.71
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,187.51,153.56
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,190.17,148.12
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,192.66,149.78
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,211.86,164.24
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,232.14,179.53
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,222.66,172.32
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,211.67,163.95
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,229.26,177.78
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,247.69,192.19
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,265.88,206.41
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,284.58,221.03
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,273.48,212.64
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,251.69,196.0
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,274.31,213.97
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,288.47,225.29
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,275.26,215.32
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,244.79,191.92
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,240.08,188.73
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,235.32,185.45
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,208.52,164.46
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,180.92,142.66
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,152.67,120.38
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,123.93,97.33
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,104.93,82.04
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,85.73,66.39
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,67.82,51.64
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,50.61,37.29
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,339.9,284.88
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,564.01,463.45
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,479.17,394.37
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,396.06,324.97
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,288.3,229.43
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,169.12,73.22
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,55.74,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.29,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,19.64,7.23
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,33.06,22.62
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,29.96,20.67
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,26.7,18.08
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,34.78,25.37
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,42.87,32.58
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,46.35,35.52
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,49.84,38.4
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,65.57,52.01
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,80.35,64.64
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,90.78,73.39
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,101.09,81.98
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,116.7,95.01
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,132.03,107.69
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,150.71,122.86
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,168.97,137.51
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,173.24,134.22
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,177.74,137.44
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,198.08,153.09
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,219.43,169.51
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,220.41,170.33
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,220.93,170.88
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,219.45,169.9
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,217.59,168.63
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,248.59,192.91
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,286.86,222.62
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,294.22,228.54
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,301.7,234.7
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,305.48,238.07
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,309.18,241.43
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,303.4,237.54
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,296.97,233.18
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,245.15,192.98
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,209.89,165.34
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,198.94,157.07
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,187.78,148.55
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,147.21,116.19
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,106.39,83.04
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,87.88,68.01
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,69.3,52.73
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,57.97,43.4
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,47.51,34.69
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,39.4,27.86
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,31.31,20.97
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,220.32,185.18
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,403.85,333.33
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,289.93,229.86
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,161.48,44.47
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,53.57,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,13.35,2.6
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,23.63,14.57
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,37.09,26.99
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,50.42,39.17
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,64.6,51.96
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,78.66,64.42
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,85.64,70.33
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,92.51,76.01
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,112.52,93.18
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,132.13,109.8
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,137.89,114.17
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,143.5,118.4
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,154.06,127.04
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,164.5,135.54
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,181.73,149.74
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,206.67,170.28
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,203.58,158.51
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,207.44,161.98
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,232.39,180.54
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,272.54,211.41
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,253.13,197.29
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,231.22,180.85
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,247.07,193.51
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,267.67,209.92
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,282.26,221.67
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,297.62,234.09
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,307.02,241.88
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,316.69,249.94
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,317.82,251.28
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,318.58,252.39
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,410.19,326.81
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,492.64,393.51
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,465.08,372.83
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,434.63,349.86
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,426.85,344.9
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,417.95,339.02
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,271.03,220.48
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,129.1,102.25
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,124.3,98.7
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,119.9,95.35
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,82.55,64.43
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,47.51,34.97
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,39.79,28.43
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,32.08,21.8
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,24.4,15.1
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,16.74,8.38
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,10.63,2.83
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.54,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.36,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.15,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,15.22,3.01
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,26.98,17.29
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,42.31,31.33
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,57.49,45.03
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,71.03,57.17
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,85.04,69.49
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,96.11,79.03
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,105.51,86.97
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,97.61,79.86
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,93.43,76.0
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,97.59,79.35
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,101.53,82.49
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,138.13,113.45
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,186.19,153.57
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,194.44,160.02
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,202.38,166.29
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,215.96,162.12
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,249.72,184.49
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,214.27,161.59
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,150.94,116.57
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,229.31,177.43
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,318.04,245.67
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,362.35,279.56
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,416.84,321.87
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,439.93,340.5
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,462.94,359.0
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,585.66,455.23
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,715.51,555.43
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,750.76,581.57
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,782.93,605.55
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,806.28,623.27
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,825.74,638.09
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,839.38,648.61
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,849.17,656.32
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,848.69,656.98
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,844.15,655.03
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,830.27,647.86
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,812.47,637.98
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,775.75,613.55
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,745.73,593.79
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,698.44,560.45
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,649.19,524.84
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,585.96,477.49
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,522.03,427.59
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,429.57,352.76
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,322.47,263.04
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,216.25,165.82
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,88.89,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,28.36,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,16.63,2.86
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,32.89,22.23
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,44.0,32.86
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,55.05,43.06
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,63.35,50.63
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,71.55,57.89
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,78.65,63.9
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,82.6,67.04
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,86.18,69.92
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,89.66,72.68
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,90.43,72.95
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,91.25,73.29
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,92.43,74.08
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,93.58,74.86
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,89.86,71.53
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,89.17,70.81
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,134.68,78.25
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,194.33,113.27
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,253.45,158.75
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,312.78,208.99
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,371.29,260.51
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,429.14,311.27
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,484.94,359.71
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,539.45,406.02
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,591.21,449.38
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,640.95,490.24
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,685.77,526.65
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,727.62,560.25
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,765.74,590.48
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,800.72,616.52
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,830.33,638.78
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,856.42,658.73
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,876.31,673.9
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,892.43,686.65
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,900.45,694.29
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,915.84,707.36
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,911.6,707.5
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,903.43,705.13
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,883.9,693.72
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,860.72,679.59
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,823.15,654.62
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,789.45,631.72
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,730.94,588.99
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,670.91,542.93
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,580.86,471.6
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,491.68,396.32
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,354.52,267.52
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,195.49,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,14.61,0.8
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,28.27,18.23
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,43.29,32.2
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,58.09,45.71
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,72.62,58.77
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,86.9,71.38
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,101.18,83.59
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,115.18,95.32
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,127.07,105.24
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,141.44,117.18
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,144.52,119.43
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,152.07,125.49
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,164.35,135.51
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,184.82,152.33
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,192.42,158.02
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,188.14,153.87
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,212.91,158.47
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,248.28,180.99
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,282.12,207.6
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,315.21,235.26
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,352.64,265.47
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,393.68,299.02
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,425.4,326.01
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,457.12,352.77
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,487.34,378.06
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,516.43,402.26
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,515.0,402.57
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,507.88,398.01
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,521.35,409.82
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,533.48,420.52
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,515.44,408.12
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,509.93,405.05
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,508.85,405.67
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,506.28,405.19
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,498.35,400.55
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,488.86,394.72
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,474.35,384.93
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,458.2,373.83
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,436.97,358.49
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,414.21,341.73
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,619.87,513.44
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,783.75,642.54
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,719.39,592.26
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,653.5,539.43
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,557.77,460.53
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,462.85,377.86
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,320.55,238.55
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,115.32,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,13.76,0.0
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,28.04,18.02
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,35.39,25.4
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,42.84,32.43
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,47.66,36.93
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,52.52,41.3
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,66.57,53.57
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,90.32,74.08
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,101.62,83.6
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,112.81,92.94
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,138.47,114.31
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,166.2,137.0
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,172.35,141.67
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,178.2,146.16
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,192.18,157.38
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,205.72,168.15
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,217.46,164.43
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,246.66,180.52
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,279.45,200.41
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,318.86,228.35
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,360.27,265.81
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,397.61,299.11
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,436.12,331.3
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,479.19,366.98
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,559.71,431.14
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,645.24,500.1
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,618.85,480.99
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,545.33,424.71
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,535.58,418.39
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,506.35,396.93
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,511.44,402.31
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,515.16,406.53
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,508.84,402.7
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,500.71,397.53
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,564.58,449.09
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,607.61,484.77
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,516.51,414.21
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,399.7,322.62
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,365.24,296.64
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,329.34,268.77
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,302.11,248.18
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,273.82,226.17
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,488.54,405.34
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,659.56,535.93
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,566.05,459.47
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,473.69,380.39
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,329.5,234.39
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,122.66,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,13.77,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,28.0,17.88
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,35.3,25.29
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,42.69,32.27
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,58.47,46.51
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,79.63,65.26
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,93.31,77.0
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,106.89,88.42
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,115.0,95.1
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,122.97,101.59
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,139.22,114.85
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,159.31,131.09
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,173.04,142.17
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,186.39,152.91
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,188.32,153.9
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,198.83,162.0
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,219.18,166.43
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,245.87,184.68
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,276.6,206.33
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,312.15,232.96
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,337.69,254.7
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,362.36,275.75
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,385.19,295.07
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,407.96,314.24
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,445.59,344.4
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,483.44,374.66
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,503.88,391.75
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,523.43,408.23
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,538.78,421.09
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,552.59,432.76
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,560.79,440.39
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,567.15,446.67
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,568.04,449.55
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,566.93,451.0
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,561.22,448.46
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,553.46,444.4
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,730.39,587.01
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,887.0,703.89
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,864.56,688.57
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,838.49,671.49
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,805.26,648.34
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,763.85,618.25
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,698.17,568.5
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,631.24,515.35
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,536.09,437.6
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,442.12,355.67
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,293.43,198.22
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,90.56,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,13.76,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,27.92,17.63
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,36.34,26.01
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,44.75,33.8
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,50.53,39.14
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,56.3,44.29
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,60.64,47.95
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,64.91,51.45
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,73.19,58.35
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,76.01,60.45
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,78.58,62.32
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,81.06,64.11
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,82.37,65.05
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,83.65,65.97
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,91.69,72.45
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,91.27,71.8
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,133.39,77.86
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,192.81,111.68
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,252.65,157.81
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,311.95,208.59
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,369.45,259.44
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,426.31,309.76
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,480.7,357.59
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,533.12,402.79
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,583.06,444.78
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,631.0,484.28
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,675.17,520.37
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,716.81,553.99
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,753.29,582.8
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,786.61,608.06
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,820.61,633.07
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,842.31,649.43
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,859.03,662.51
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,871.83,673.02
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,873.33,675.76
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,870.6,675.74
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,866.59,674.73
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,852.71,666.77
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,823.49,647.75
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,790.79,625.95
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,744.71,594.66
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,695.93,560.24
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,620.03,502.6
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,537.82,437.54
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,441.24,358.71
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,347.58,277.44
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,215.67,132.6
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,41.33,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,13.67,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,27.17,16.67
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,38.73,27.78
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,50.21,38.2
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,58.31,45.56
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,69.05,55.02
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,75.25,60.36
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,81.29,65.45
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,84.93,68.39
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,88.49,71.23
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,89.87,72.04
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,91.27,72.88
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,92.77,73.95
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,94.24,75.0
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,95.02,75.34
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,88.25,69.35
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,128.6,75.58
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,187.07,109.2
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,252.03,159.37
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,309.48,208.49
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,365.31,257.84
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,420.6,306.69
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,473.46,353.03
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,526.41,398.18
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,576.55,440.07
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,624.78,479.52
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,669.11,515.31
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,710.99,548.63
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,746.68,576.96
