Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,730.36,597.13
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,782.77,639.31
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,824.21,672.94
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,800.71,656.83
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,768.67,633.8
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,719.12,596.96
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,667.21,556.5
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,584.7,488.04
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,501.3,415.64
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,379.23,307.17
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,251.11,137.6
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,93.1,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,10.62,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,20.59,7.43
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,31.88,21.7
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,41.61,31.06
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,47.8,36.98
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,54.03,42.73
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,58.12,46.33
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,62.23,49.82
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,65.38,52.48
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,74.14,60.04
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,75.82,61.33
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,77.52,62.63
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,79.03,63.78
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,80.52,64.91
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,80.14,64.3
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,88.93,71.63
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,120.36,74.14
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,179.15,105.53
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,237.42,150.24
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,295.69,201.28
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,353.33,254.27
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,410.25,306.97
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,464.63,357.06
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,517.57,404.95
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,566.85,448.9
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,613.93,490.09
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,657.37,527.57
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,698.06,562.21
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,733.6,592.2
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,765.88,618.47
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,793.01,640.04
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,816.6,659.08
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,831.96,671.88
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,853.16,689.31
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,857.38,694.27
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,857.6,696.42
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,847.49,690.63
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,833.5,681.89
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,806.64,663.05
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,776.27,640.99
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,733.87,609.57
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,683.13,569.84
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,606.24,505.76
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,528.84,437.83
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,406.5,326.85
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,273.23,119.47
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,106.08,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,9.83,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.56,6.43
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,29.97,19.96
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,39.44,29.01
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,45.4,34.7
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,51.41,40.24
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,55.66,43.97
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,59.91,47.59
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,67.63,54.26
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,70.38,56.51
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,72.6,58.16
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,74.79,59.77
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,76.12,60.75
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,77.44,61.73
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,85.93,68.89
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,86.21,68.98
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,117.26,71.07
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,177.34,102.34
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,237.48,147.55
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,297.63,198.99
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,356.42,252.06
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,414.42,304.71
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,470.35,355.05
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,524.75,403.12
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,575.51,447.43
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,624.04,489.03
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,668.9,527.38
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,710.97,563.03
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,747.85,593.91
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,781.4,620.92
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,809.21,642.97
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,833.34,662.49
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,849.71,676.01
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,862.14,686.84
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,876.65,699.67
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,877.55,702.6
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,867.74,698.79
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,853.95,691.97
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,826.46,673.2
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,795.35,651.09
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,752.71,620.04
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,701.68,580.57
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,619.47,512.69
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,536.86,440.8
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,405.19,321.45
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,259.43,71.08
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,101.23,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,9.44,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.76,4.76
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,28.78,18.86
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,37.91,27.63
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,55.39,43.51
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,74.1,60.31
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,87.2,71.81
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,99.99,82.78
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,79.48,64.64
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,67.46,53.95
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,99.0,81.29
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,135.64,112.6
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,100.96,82.45
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,82.33,66.2
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,82.88,66.41
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,83.39,66.58
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,129.07,85.17
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,203.02,137.48
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,233.63,152.68
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,289.61,194.06
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,347.24,246.38
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,404.09,298.35
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,458.5,347.8
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,511.38,394.97
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,494.3,387.07
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,424.5,334.34
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,499.33,395.47
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,587.36,466.43
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,682.78,543.8
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,765.3,610.93
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,792.13,632.33
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,815.31,651.48
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,832.05,665.58
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,854.5,684.15
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,857.06,688.33
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,855.5,689.66
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,844.93,684.9
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,830.44,677.13
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,798.95,655.02
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,770.88,634.93
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,719.44,595.37
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,665.65,552.16
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,574.13,476.32
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,481.87,396.27
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,348.33,274.66
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,199.57,6.97
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,73.44,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,9.44,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.28,2.58
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,29.39,19.2
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,39.16,28.58
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,45.4,34.53
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,51.68,40.31
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,73.4,59.54
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,99.18,82.04
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,108.81,90.21
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,116.76,96.83
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,122.79,101.73
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,134.91,111.83
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,148.87,123.41
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,153.99,127.42
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,161.87,133.53
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,169.55,139.43
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,177.44,138.69
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,188.75,146.95
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,199.6,155.33
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,210.54,164.01
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,211.23,164.9
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,204.38,159.78
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,202.64,158.59
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,200.44,157.01
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,197.72,154.99
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,194.68,152.72
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,179.77,140.97
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,164.08,128.55
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,326.97,260.68
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,501.11,396.68
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,445.31,353.53
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,399.24,317.86
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,346.01,276.94
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,307.34,246.65
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,236.92,190.32
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,148.39,117.85
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,116.56,92.01
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,84.47,65.49
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,73.66,56.64
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,62.74,47.57
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,51.71,38.28
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,40.59,28.79
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,30.57,20.13
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,20.59,11.43
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,12.93,4.46
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.31,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.75,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.29,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,12.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,26.79,16.83
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,41.05,30.15
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,55.59,43.44
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,68.87,55.45
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,82.52,67.58
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,95.94,79.31
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,109.67,91.13
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,123.11,102.56
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,132.92,110.53
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,140.85,116.8
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,112.58,92.23
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,86.6,69.67
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,88.37,71.06
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,83.29,66.55
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,110.5,68.19
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,176.62,104.31
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,234.42,147.49
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,292.41,197.23
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,349.14,248.66
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,405.24,300.02
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,459.38,348.67
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,512.43,395.39
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,561.84,439.16
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,609.13,480.4
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,653.79,518.94
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,696.09,555.13
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,732.09,586.8
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,764.84,615.1
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,792.04,637.17
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,815.65,656.73
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,831.46,670.07
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,852.8,687.78
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,857.66,693.42
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,858.5,696.23
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,847.55,689.77
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,832.66,680.27
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,804.5,660.45
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,772.79,637.21
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,728.08,603.32
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,674.95,560.8
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,590.02,489.15
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,504.95,413.41
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,366.4,279.23
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,204.48,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,9.05,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,17.54,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,28.32,18.1
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,37.84,27.43
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,44.22,33.55
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,50.66,39.53
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,54.24,42.71
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,57.9,45.83
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,65.9,52.78
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,69.11,55.45
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,71.07,56.89
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,73.03,58.31
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,74.78,59.66
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,76.49,60.99
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,85.11,68.28
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,85.71,68.64
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,112.71,69.5
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,172.94,99.41
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,232.81,143.65
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,292.78,194.63
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,352.13,248.15
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,410.68,301.37
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,466.43,351.9
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,520.72,400.28
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,572.12,445.5
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,621.27,488.01
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,665.99,526.51
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,707.83,562.21
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,744.41,593.3
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,777.6,620.59
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,804.62,642.38
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,827.86,661.57
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,844.27,675.67
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,856.74,687.05
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,868.71,698.49
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,867.27,699.99
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,856.65,695.37
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,842.03,687.62
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,809.25,664.41
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,772.77,637.55
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,725.86,601.92
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,670.09,557.13
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,576.4,478.13
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,482.57,394.82
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,338.73,252.05
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,130.85,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,8.26,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,17.23,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,27.07,16.9
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,37.0,26.7
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,43.37,32.82
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,49.8,38.78
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,53.73,42.27
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,57.7,45.67
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,65.68,52.6
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,68.86,55.24
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,70.81,56.66
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,72.76,58.08
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,74.15,59.12
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,75.53,60.16
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,82.45,65.84
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,81.4,64.67
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,107.51,65.57
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,167.69,94.92
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,227.54,138.71
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,287.3,189.05
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,345.61,241.08
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,403.05,292.63
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,457.94,341.57
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,511.19,388.07
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,561.8,431.49
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,610.2,472.14
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,653.73,507.49
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,694.32,539.83
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,730.15,570.23
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,762.63,597.14
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,789.24,617.73
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,812.16,635.85
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,828.47,649.41
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,840.92,660.4
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,843.99,664.81
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,852.95,673.82
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,842.17,668.73
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,827.47,660.69
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,797.56,640.94
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,764.16,617.71
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,712.24,580.26
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,665.73,544.45
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,579.41,474.22
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,493.23,398.79
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,284.48,203.32
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,7.47,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.63,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,24.75,14.8
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,33.99,24.03
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,39.74,29.58
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,45.56,35.0
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,53.73,42.27
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,58.08,46.01
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,61.44,48.87
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,64.76,51.66
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,67.13,53.47
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,69.47,55.23
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,71.3,56.54
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,81.12,64.72
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,83.39,66.36
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,85.55,67.92
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,109.97,68.16
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,168.89,96.07
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,230.16,146.3
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,289.72,200.14
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,336.24,235.65
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,399.35,286.24
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,453.09,332.38
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,505.14,375.87
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,553.79,416.46
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,600.2,454.34
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,641.42,486.54
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,679.43,515.58
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,713.16,542.43
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,743.6,566.58
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,774.35,589.69
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,794.19,605.35
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,807.91,617.85
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,817.68,627.84
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,815.4,628.73
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,808.93,626.78
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,787.2,614.8
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,756.31,595.95
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,730.48,580.2
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,701.38,561.1
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,641.58,517.49
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,579.62,469.83
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,483.63,391.84
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,387.55,309.21
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,252.72,169.1
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,62.33,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,7.47,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,14.46,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,26.56,15.91
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,37.61,26.79
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,44.67,33.48
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,51.76,39.99
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,65.89,52.38
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,80.63,65.05
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,75.24,60.24
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,67.24,53.17
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,75.28,59.84
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,77.72,61.63
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,79.63,63.08
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,81.52,64.52
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,83.37,65.8
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,77.93,60.93
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,102.07,61.31
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,162.82,89.35
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,222.94,131.51
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,282.76,179.43
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,341.38,229.93
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,399.08,280.11
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,454.63,328.4
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,508.53,374.48
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,558.68,417.29
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,606.49,457.55
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,650.59,493.87
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,691.75,527.42
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,727.64,556.01
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,760.16,581.04
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,786.17,600.57
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,808.41,617.67
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,824.25,631.31
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,836.18,642.52
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,838.91,646.3
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,847.37,654.29
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,835.91,647.9
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,820.56,638.82
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,790.46,619.28
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,756.93,596.48
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,704.35,559.06
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,649.18,517.33
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,569.01,452.73
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,481.59,376.76
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,328.6,203.03
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,127.25,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,6.69,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,13.94,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,23.49,13.28
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,33.12,23.0
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,39.65,29.22
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,46.22,35.28
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,65.59,52.33
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,79.48,64.31
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,71.38,57.13
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,66.08,52.4
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,68.77,54.58
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,71.4,56.7
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,73.17,58.06
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,74.9,59.4
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,83.6,66.57
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,84.47,67.02
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,112.51,72.83
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,171.53,104.79
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,224.09,138.96
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,282.69,184.02
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,339.78,233.94
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,396.0,283.36
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,423.72,314.34
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,420.19,317.84
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,447.13,341.18
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,473.17,363.39
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,495.06,381.58
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,515.43,398.44
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,440.17,342.31
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,323.43,252.79
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,319.69,251.27
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,315.32,248.71
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,308.15,244.02
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,300.36,238.86
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,305.56,244.42
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,330.2,265.05
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,312.43,252.31
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,293.58,238.65
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,270.27,220.63
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,245.85,201.29
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,215.5,176.35
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,183.94,149.69
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,145.28,116.15
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,89.25,67.68
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,48.46,22.52
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.51,0.0
