Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,6.69,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,12.96,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,23.32,12.46
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,36.03,25.36
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,43.5,32.53
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,50.97,39.49
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,55.83,43.97
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,60.69,48.33
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,63.89,51.02
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,67.1,53.66
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,69.79,55.9
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,72.47,58.12
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,75.53,60.53
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,72.81,57.93
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,73.87,58.75
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,100.89,61.13
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,155.48,88.74
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,210.11,128.54
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,262.86,172.84
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,314.86,218.72
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,364.56,262.71
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,412.68,304.69
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,457.26,344.0
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,499.62,380.76
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,538.95,414.47
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,575.8,445.65
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,605.39,470.96
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,631.64,493.42
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,651.01,510.83
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,666.63,525.28
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,658.17,521.61
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,648.48,516.5
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,634.97,507.75
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,617.2,495.54
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,614.79,493.88
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,609.3,488.98
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,560.68,450.33
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,509.47,407.87
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,424.66,337.28
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,339.79,252.37
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,174.98,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,5.9,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,11.8,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,23.32,12.02
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,34.42,23.91
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,41.52,30.71
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,48.65,37.26
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,60.14,47.57
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,67.9,54.46
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,72.16,58.06
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,78.61,63.48
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,77.71,62.57
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,77.13,61.94
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,93.97,76.19
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,107.1,87.06
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,119.28,97.19
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,145.32,113.18
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,161.95,117.12
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,217.67,150.3
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,253.76,180.25
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,289.21,211.23
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,321.86,240.47
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,353.7,269.05
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,330.99,256.41
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,291.83,228.72
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,299.56,236.16
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,306.63,242.83
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,462.24,367.5
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,616.4,487.84
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,635.27,502.97
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,650.49,516.09
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,598.97,477.41
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,526.71,422.68
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,516.52,416.51
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,503.58,407.45
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,553.63,447.12
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,594.95,477.01
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,546.48,438.31
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,495.5,396.23
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,410.53,325.4
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,326.0,238.9
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,166.4,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,14.95,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,22.01,10.52
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,32.09,21.85
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,38.51,28.06
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,44.99,34.04
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,49.69,38.37
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,54.39,42.6
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,67.13,53.67
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,79.31,64.09
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,92.39,75.3
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,107.13,87.83
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,121.46,99.92
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,132.45,109.08
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,137.66,113.29
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,153.4,115.34
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,173.78,129.73
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,176.96,136.42
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,191.13,147.47
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,206.3,159.57
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,259.37,198.23
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,329.81,252.0
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,352.02,271.43
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,372.94,289.7
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,394.49,308.27
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,415.51,326.28
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,426.76,337.04
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,436.09,346.21
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,368.63,294.24
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,263.71,211.38
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,254.89,205.59
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,260.74,210.89
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,246.56,200.01
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,215.6,175.57
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,195.74,159.55
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,175.02,142.42
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,149.04,120.48
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,121.87,97.02
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,84.54,64.32
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,44.55,27.68
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,18.64,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,11.02,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,20.56,8.81
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,29.78,19.76
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,35.53,25.39
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,41.38,30.83
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,45.47,34.63
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,49.59,38.35
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,56.73,44.64
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,59.77,47.26
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,61.88,49.02
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,63.99,50.77
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,64.33,50.86
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,64.73,51.0
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,72.79,57.88
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,93.48,58.13
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,146.72,82.4
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,200.03,120.17
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,252.09,163.82
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,303.4,209.59
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,311.6,230.99
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,283.26,218.86
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,297.68,232.15
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,311.57,244.76
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,320.41,253.33
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,328.16,260.92
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,342.34,273.68
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,356.68,286.64
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,513.11,414.42
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,656.98,530.48
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,665.85,539.76
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,670.91,546.24
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,664.84,543.06
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,654.88,536.61
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,630.81,518.6
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,609.09,501.39
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,558.9,460.27
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,506.22,414.81
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,418.39,338.23
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,331.03,239.68
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,131.09,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,10.23,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,19.39,7.31
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,28.28,18.47
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,34.51,24.6
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,40.79,30.5
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,60.53,48.09
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,82.0,67.04
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,92.9,76.4
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,103.57,85.44
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,111.64,92.28
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,121.62,100.7
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,116.76,96.34
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,110.98,91.23
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,115.73,95.17
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,132.25,97.18
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,171.68,118.7
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,209.74,146.89
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,245.44,176.48
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,280.78,207.31
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,312.71,235.92
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,343.93,263.93
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,371.74,288.91
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,398.32,312.55
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,421.16,333.03
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,442.46,352.04
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,536.44,428.13
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,622.98,498.31
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,649.21,520.18
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,667.11,535.94
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,676.16,543.9
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,681.33,548.26
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,676.21,545.04
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,667.2,538.69
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,643.14,521.41
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,615.34,500.3
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,572.65,465.41
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,521.84,421.97
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,434.71,347.13
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,347.45,244.87
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,139.85,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,9.44,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,19.0,6.16
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,28.34,18.44
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,34.2,24.27
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,40.16,29.84
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,40.58,30.43
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,45.92,35.26
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,53.0,41.54
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,60.02,47.69
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,68.02,54.65
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,75.94,61.48
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,87.47,71.27
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,98.81,80.78
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,102.49,83.78
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,106.33,83.02
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,110.34,86.19
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,114.34,89.35
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,114.82,89.66
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,115.18,89.91
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,129.6,101.57
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,144.75,113.8
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,145.06,114.12
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,145.34,114.49
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,143.1,112.82
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,140.74,111.06
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,136.6,107.87
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,132.38,104.6
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,410.51,335.8
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,667.79,538.91
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,676.41,546.03
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,681.12,551.1
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,676.15,548.94
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,667.26,543.5
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,643.35,526.57
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,615.68,505.62
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,573.33,470.57
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,522.7,426.62
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,433.93,348.33
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,343.34,237.67
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,138.66,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,11.8,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,18.45,4.74
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,27.42,17.57
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,32.98,23.19
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,38.64,28.5
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,42.84,32.44
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,47.07,36.28
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,68.15,54.92
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,95.8,79.09
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,109.38,90.75
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,119.8,99.59
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,89.08,72.62
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,66.53,52.8
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,67.69,53.75
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,82.32,53.28
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,155.47,100.75
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,206.27,147.21
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,239.69,165.42
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,294.26,205.03
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,318.48,237.2
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,311.07,240.4
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,389.01,302.29
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,472.18,370.78
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,510.08,405.86
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,545.55,438.76
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,444.85,361.47
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,298.1,242.16
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,471.02,387.71
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,634.57,523.76
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,642.97,531.98
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,647.63,536.64
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,641.13,532.41
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,630.79,524.85
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,611.62,510.42
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,584.61,488.66
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,534.52,445.83
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,481.82,398.73
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,391.17,317.05
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,296.74,201.77
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,116.63,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.02,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,19.32,3.77
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,27.59,17.61
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,33.49,23.63
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,39.5,29.29
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,47.37,36.52
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,51.93,40.7
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,65.37,52.68
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,78.55,64.31
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,69.15,55.89
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,62.62,50.03
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,64.69,51.76
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,66.73,53.46
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,67.6,54.13
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,87.32,58.97
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,142.15,81.29
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,196.95,119.87
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,250.16,165.31
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,302.54,213.69
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,352.42,261.42
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,400.48,307.59
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,445.87,350.9
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,489.11,391.61
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,526.79,427.06
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,564.6,461.74
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,595.79,490.41
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,623.67,515.89
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,644.06,535.05
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,660.71,550.88
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,669.55,560.07
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,674.45,564.84
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,667.66,560.21
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,656.82,552.03
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,630.42,530.56
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,606.99,510.46
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,554.99,465.54
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,500.33,416.19
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,404.92,330.05
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,304.5,203.18
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,121.21,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,12.61,0.0
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,25.92,16.18
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,31.84,22.35
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,41.07,30.96
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,45.62,35.3
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,50.21,39.53
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,53.01,41.98
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,55.84,44.39
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,58.12,46.35
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,60.39,48.28
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,61.85,49.47
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,69.89,56.47
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,71.54,57.81
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,82.67,56.7
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,137.13,77.19
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,191.68,114.2
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,245.29,158.73
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,298.12,206.0
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,348.64,252.38
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,397.75,297.27
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,443.19,338.64
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,486.34,377.2
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,525.82,412.2
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,562.57,444.28
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,593.86,472.13
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,621.88,497.05
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,643.68,515.96
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,661.89,531.82
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,677.85,545.56
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,684.11,551.3
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,680.12,549.61
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,672.23,544.71
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,649.64,528.29
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,623.34,507.97
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,576.23,469.06
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,525.96,425.3
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,437.35,346.8
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,342.87,216.85
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,146.48,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,13.0,0.0
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,26.64,16.58
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,33.29,23.48
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,40.03,29.85
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,44.57,34.17
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,53.24,42.04
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,56.73,45.1
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,60.23,48.09
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,62.76,50.26
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,65.28,52.4
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,65.93,52.77
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,66.63,53.18
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,67.83,54.14
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,76.46,61.6
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,137.52,78.39
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,191.67,114.98
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,244.2,158.82
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,295.86,205.71
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,345.13,252.08
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,392.79,297.17
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,437.22,339.12
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,479.42,378.49
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,518.56,414.63
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,555.16,448.04
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,585.64,475.93
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,617.43,504.19
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,639.52,524.47
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,657.99,541.59
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,667.25,552.14
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,672.62,558.35
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,667.18,554.79
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,657.74,547.77
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,633.55,528.12
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,605.52,504.35
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,560.25,465.24
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,506.21,416.73
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,413.78,333.07
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,313.89,194.2
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,127.28,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
