Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,8.65,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,17.42,3.4
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,26.01,16.53
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,34.27,24.74
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,40.32,30.61
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,44.45,34.61
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,48.62,38.53
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,51.41,41.11
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,54.21,43.64
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,56.14,45.26
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,58.09,46.86
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,59.49,48.04
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,60.88,49.22
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,68.55,55.9
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,113.27,65.24
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,164.52,96.46
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,215.35,137.27
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,254.03,177.35
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,287.88,213.63
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,340.27,258.15
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,401.35,310.81
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,440.6,347.48
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,477.19,381.12
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,481.62,389.27
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,475.74,387.98
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,491.82,403.57
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,504.56,415.97
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,555.87,459.29
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,603.96,499.59
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,602.15,499.14
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,596.44,495.01
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,575.64,478.75
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,551.01,458.42
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,512.15,424.42
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,465.17,381.75
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,379.61,302.73
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,283.97,156.34
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,115.81,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,7.87,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,16.88,2.45
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,25.78,16.13
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,32.05,22.57
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,38.38,28.62
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,42.52,32.52
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,50.57,39.8
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,53.66,42.63
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,56.77,45.4
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,81.14,66.96
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,110.97,93.04
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,117.65,98.72
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,124.14,104.23
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,112.78,93.98
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,129.7,88.25
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,165.92,109.45
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,207.64,141.28
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,250.53,173.65
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,307.63,220.41
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,351.86,261.97
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,394.3,301.61
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,433.7,337.49
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,470.84,370.59
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,505.34,401.39
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,535.24,427.89
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,559.58,449.71
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,580.63,468.52
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,593.31,480.49
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,602.29,489.27
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,602.04,490.55
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,598.03,488.02
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,579.86,474.47
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,557.95,457.02
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,514.98,421.0
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,468.8,380.2
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,385.26,305.1
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,302.52,173.26
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,124.82,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,7.87,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,17.35,2.07
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,26.74,16.87
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,33.03,23.41
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,39.4,29.52
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,43.59,33.55
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,51.78,41.06
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,54.9,43.92
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,58.04,46.73
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,60.24,48.57
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,62.46,50.38
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,64.16,51.82
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,65.86,53.25
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,66.73,53.84
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,108.44,61.99
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,161.04,93.11
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,213.45,134.23
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,263.71,178.28
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,312.85,223.15
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,359.71,266.92
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,404.78,308.79
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,445.77,346.81
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,484.59,382.37
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,520.38,414.22
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,551.48,441.6
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,576.09,463.31
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,597.23,481.77
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,610.45,493.67
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,619.86,502.22
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,618.14,501.82
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,612.4,497.48
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,593.11,482.98
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,569.85,464.49
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,524.33,426.54
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,483.87,390.34
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,399.79,315.3
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,307.35,182.41
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,126.39,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,13.36,0.0
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,25.97,16.06
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,37.64,27.29
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,49.1,37.95
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,60.65,48.48
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,72.0,58.68
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,82.26,67.88
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,92.31,76.79
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,101.07,84.48
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,109.65,91.95
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,70.91,57.59
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,22.9,14.82
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,24.06,15.83
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,25.21,15.88
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,51.02,37.9
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,76.38,59.49
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,103.24,82.07
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,130.95,105.3
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,221.45,174.81
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,336.44,267.58
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,240.3,194.61
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,107.61,85.9
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,148.42,120.58
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,188.99,155.11
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,125.78,101.98
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,56.81,43.08
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,45.58,33.62
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,34.39,24.09
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,30.54,20.79
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,26.7,17.47
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,22.86,14.13
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,19.03,10.77
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,15.2,7.38
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,11.39,3.99
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,7.58,0.58
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,3.78,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,1.97,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,14.16,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,28.97,18.67
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,35.49,25.61
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,42.12,32.02
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,46.19,35.98
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,50.35,39.89
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,53.55,42.85
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,61.46,49.99
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,80.04,66.65
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,103.77,87.81
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,84.42,70.38
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,67.03,54.73
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,68.23,55.73
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,106.62,63.03
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,158.2,93.32
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,209.71,134.33
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,259.79,179.72
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,308.84,226.47
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,303.41,236.82
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,260.71,211.17
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,272.88,223.22
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,284.13,234.24
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,374.21,310.8
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,464.74,388.56
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,526.21,442.36
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,587.86,496.36
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,527.21,447.5
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,445.42,379.74
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,436.92,373.79
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,425.76,364.99
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,406.85,349.8
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,385.55,331.69
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,349.27,299.03
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,311.12,263.36
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,250.79,205.9
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,183.83,119.18
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,65.02,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,12.98,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,25.28,15.66
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,37.28,27.35
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,49.05,38.38
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,60.29,48.84
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,71.35,59.01
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,81.32,68.07
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,91.1,76.84
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,99.53,84.17
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,107.78,91.24
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,114.64,97.19
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,123.71,105.08
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,122.37,103.76
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,141.3,106.46
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,168.77,125.64
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,192.83,146.38
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,218.73,167.56
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,247.29,192.12
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,255.6,203.13
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,252.26,203.59
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,221.01,180.18
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,173.38,141.66
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,234.82,193.63
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,295.77,245.45
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,237.98,197.38
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,160.72,131.79
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,131.57,107.32
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,111.75,90.41
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,100.91,81.25
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,89.91,71.84
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,77.96,61.69
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,65.76,51.16
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,52.63,39.6
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,38.99,27.52
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,25.19,15.23
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,12.95,3.18
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,6.69,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,11.41,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,25.59,15.91
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,31.62,22.41
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,37.74,28.37
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,41.97,32.4
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,46.23,36.35
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,49.1,39.01
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,51.98,41.63
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,54.67,43.94
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,57.33,46.18
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,58.77,47.41
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,66.31,54.09
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,67.9,55.43
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,103.68,61.09
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,155.72,90.35
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,207.53,130.7
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,257.68,175.05
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,306.63,220.37
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,352.4,263.8
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,396.35,305.19
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,437.14,343.25
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,475.5,378.29
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,508.55,407.8
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,538.62,433.87
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,566.44,457.33
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,587.62,474.88
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,601.86,487.21
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,612.36,496.23
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,611.99,496.57
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,607.71,493.14
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,590.21,481.46
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,568.86,465.63
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,526.36,431.68
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,480.48,392.6
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,409.82,329.2
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,328.02,223.28
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,134.4,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,12.58,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,25.81,16.0
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,32.07,22.72
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,38.42,28.87
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,42.23,32.53
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,49.94,39.56
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,53.48,42.82
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,57.02,46.01
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,58.88,47.55
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,60.77,49.08
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,62.49,50.54
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,64.21,52.0
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,65.09,52.71
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,99.11,57.99
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,151.26,87.13
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,203.25,127.43
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,253.89,172.02
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,303.48,217.89
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,350.13,262.29
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,395.03,304.95
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,435.83,343.8
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,474.22,380.01
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,473.57,384.34
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,461.5,378.03
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,523.2,430.66
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,585.14,483.05
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,523.1,434.63
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,439.07,367.16
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,430.91,362.04
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,420.12,354.03
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,402.76,340.17
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,383.01,323.55
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,349.19,294.05
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,313.52,261.62
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,258.48,210.9
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,200.39,139.93
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,71.73,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,11.82,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,24.35,14.72
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,32.94,23.46
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,39.48,29.8
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,43.27,33.51
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,47.14,37.18
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,50.41,40.2
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,53.68,43.17
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,54.94,44.19
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,56.26,45.22
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,63.57,51.61
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,65.4,53.06
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,66.39,53.76
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,99.91,57.93
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,153.12,86.7
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,206.0,127.29
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,257.68,172.6
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,308.28,219.3
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,355.63,264.28
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,401.1,307.32
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,443.44,347.02
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,483.41,383.84
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,518.67,416.11
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,550.91,445.15
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,577.52,468.21
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,600.76,487.95
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,615.64,501.63
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,626.79,511.99
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,629.26,515.36
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,634.31,519.25
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,620.1,508.52
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,602.05,494.01
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,562.86,461.02
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,520.27,423.37
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,444.96,357.19
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,367.58,260.65
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,157.84,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,11.83,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,26.53,16.41
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,32.99,23.38
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,39.55,29.72
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,44.16,34.09
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,48.79,38.35
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,52.03,41.33
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,55.27,44.25
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,58.97,47.43
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,62.59,50.5
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,64.32,51.96
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,66.04,53.41
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,67.26,54.31
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,99.78,58.81
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,153.09,87.36
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,206.24,127.34
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,257.72,171.63
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,307.98,216.88
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,355.18,260.47
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,400.59,302.1
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,411.31,317.82
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,409.63,321.82
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,477.77,377.39
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,550.24,435.54
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,559.83,445.53
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,564.17,451.4
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,564.66,453.67
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,562.84,453.61
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,555.59,449.04
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,543.94,440.6
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,525.34,427.34
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,503.35,410.51
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,458.68,374.14
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,410.92,333.57
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,341.53,272.96
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,272.08,194.13
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,138.86,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,12.94,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,25.69,15.57
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,36.02,25.84
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,46.22,35.4
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,55.06,43.6
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,63.73,51.54
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,70.81,57.92
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,77.74,64.09
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,82.67,68.26
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,87.54,72.33
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,90.04,74.42
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,92.55,76.5
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,98.89,81.95
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,125.61,88.79
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,163.8,110.78
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,201.98,139.81
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,234.5,170.37
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,257.55,193.97
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,287.56,220.86
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,314.18,245.01
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,328.35,259.37
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,346.39,276.36
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,401.61,322.22
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,459.16,369.96
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,513.26,415.04
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,566.61,459.47
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,577.46,470.74
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,587.86,481.48
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,585.67,482.24
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,579.68,479.48
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,559.13,465.48
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,534.92,447.13
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,489.51,409.38
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,440.97,367.23
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,361.81,296.63
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,282.02,208.94
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,145.4,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
